Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-16 21:00:00,2.7145555528000003,0.0,2.7145555528000003,2.7145555528000003,0,2.7145555528000003,0.0,0.0,0.0,132.61,87.2945555528,-42.21,96.9640321417,2.7145555528000003,0,2.7145555528000003,84.58,-42.21,94.5275647629,122.84,87.0545555528,10.66,87.7047960063,2.7145555528000003,0,2.7145555528000003,84.34,10.66,85.0110063462,131.18
2022-03-16 21:30:00,2.6557777751,0.0,2.6557777751,2.6557777751,0,2.6557777751,0.0,0.0,0.0,133.15,83.2457777751,-44.26,94.2804704983,2.6557777751,0,2.6557777751,80.59,-44.26,91.9439813147,123.6,83.0457777751,8.97,83.5288100375,2.6557777751,0,2.6557777751,80.39,8.97,80.8888929335,131.99
2022-03-16 22:00:00,2.6458888862,0.0,2.6458888862,2.6458888862,0,2.6458888862,0.0,0.0,0.0,133.32,77.9558888862,-45.74,90.3840041824,2.6458888862,0,2.6458888862,75.31,-45.74,88.1121087025,123.97,77.8058888862,7.23,78.1410855145,2.6458888862,0,2.6458888862,75.16,7.23,75.5069433893,132.36
2022-03-16 22:30:00,2.5859999974,0.0,2.5859999974,2.5859999974,0,2.5859999974,0.0,0.0,0.0,132.74,73.1259999974,-46.8,86.8196514369,2.5859999974,0,2.5859999974,70.54,-46.8,84.6530070346,123.67,73.0059999974,6.22,73.2704881629,2.5859999974,0,2.5859999974,70.42,6.22,70.6941638327,132.04
2022-03-16 23:00:00,2.5662222197,0.0,2.5662222197,2.5662222197,0,2.5662222197,0.0,0.0,0.0,132.64,68.9662222197,-47.68,83.8434386655,2.5662222197,0,2.5662222197,66.4,-47.68,81.7455956,123.67,68.8862222197,5.76,69.1266172447,2.5662222197,0,2.5662222197,66.32,5.76,66.5696627601,132.04
2022-03-16 23:30:00,2.5997777751999998,0.0,2.5997777751999998,2.5997777751999998,0,2.5997777751999998,0.0,0.0,0.0,133.04,64.5397777752,-48.24,80.5759301235,2.5997777751999998,0,2.5997777751999998,61.94,-48.24,78.5089880205,124.18,64.5197777752,5.63,64.76494904,2.5997777751999998,0,2.5997777751999998,61.92,5.63,62.1754236013,132.58
2022-03-17 00:00:00,2.4964444419,0.0,2.4964444419,2.4964444419,0,2.4964444419,0.0,0.0,0.0,133.63,62.2164444419,-48.99,79.1890526462,2.4964444419,0,2.4964444419,59.72,-48.99,77.2431129616,124.83,62.1964444419,4.52,62.3604690587,2.4964444419,0,2.4964444419,59.7,4.52,59.8708643666,133.23
2022-03-17 00:30:00,2.4773333309,0.0,2.4773333309,2.4773333309,0,2.4773333309,0.0,0.0,0.0,133.04,67.7973333309,-47.46,82.7582624683,2.4773333309,0,2.4773333309,65.32,-47.46,80.7412781667,124.39,67.7073333309,5.3,67.9144534453,2.4773333309,0,2.4773333309,65.23,5.3,65.444960845,132.77
2022-03-17 01:00:00,2.4608888864000003,0.0,2.4608888864000003,2.4608888864000003,0,2.4608888864000003,0.0,0.0,0.0,132.29,69.5108888864,-46.42,83.5857647795,2.4608888864000003,0,2.4608888864000003,67.05,-46.42,81.5507136695,123.46,69.4108888864,6.37,69.7025709426,2.4608888864000003,0,2.4608888864000003,66.95,6.37,67.2523560926,131.86
2022-03-17 01:30:00,2.4743333309,0.0,2.4743333309,2.4743333309,0,2.4743333309,0.0,0.0,0.0,132.44,67.6743333309,-46.82,82.2917237137,2.4743333309,0,2.4743333309,65.2,-46.82,80.2692494047,123.46,67.6043333309,6.28,67.895392223,2.4743333309,0,2.4743333309,65.13,6.28,65.4320662978,131.86
2022-03-17 02:00:00,2.5271111085999998,0.0,2.5271111085999998,2.5271111085999998,0,2.5271111085999998,0.0,0.0,0.0,132.82,66.0371111086,-47.52,81.3575469368,2.5271111085999998,0,2.5271111085999998,63.51,-47.52,79.320051059,123.84,65.9771111086,5.75,66.2271975116,2.5271111085999998,0,2.5271111085999998,63.45,5.75,63.7100070633,132.28
2022-03-17 02:30:00,2.5149999975,0.0,2.5149999975,2.5149999975,0,2.5149999975,0.0,0.0,0.0,132.93,66.1949999975,-47.8,81.649360222,2.5149999975,0,2.5149999975,63.68,-47.8,79.6240064302,124.03,66.11499999750001,5.5,66.3433736304,2.5149999975,0,2.5149999975,63.6,5.5,63.8373714998,132.47
2022-03-17 03:00:00,2.476444442,0.0,2.476444442,2.476444442,0,2.476444442,0.0,0.0,0.0,132.93,64.576444442,-47.88,80.3903699255,2.476444442,0,2.476444442,62.1,-47.88,78.4149501052,124.03,64.536444442,5.62,64.7806843219,2.476444442,0,2.476444442,62.06,5.62,62.3139470745,132.47
2022-03-17 03:30:00,2.4897777753,0.0,2.4897777753,2.4897777753,0,2.4897777753,0.0,0.0,0.0,133.16,62.6097777753,-48.65,79.2893862574,2.4897777753,0,2.4897777753,60.12,-48.65,77.3384567987,124.26,62.5697777753,5.11,62.7780948329,2.4897777753,0,2.4897777753,60.08,5.11,60.2969194901,132.74
2022-03-17 04:00:00,2.4851111086,0.0,2.4851111086,2.4851111086,0,2.4851111086,0.0,0.0,0.0,133.44,59.6951111086,-49.24,77.3827105384,2.4851111086,0,2.4851111086,57.21,-49.24,75.4821945892,124.62,59.7051111086,4.7,59.8898179367,2.4851111086,0,2.4851111086,57.22,4.7,57.4127024273,133.12
2022-03-17 04:30:00,2.4763333309,0.0,2.4763333309,2.4763333309,0,2.4763333309,0.0,0.0,0.0,133.65,60.3163333309,-49.85,78.2501282202,2.4763333309,0,2.4763333309,57.84,-49.85,76.3576328863,124.88,60.3063333309,4.17,60.4503328346,2.4763333309,0,2.4763333309,57.83,4.17,57.9801500515,133.39
2022-03-17 05:00:00,2.4538888864,0.0,2.4538888864,2.4538888864,0,2.4538888864,0.0,0.0,0.0,133.65,60.6538888864,-49.98,78.5932225898,2.4538888864,0,2.4538888864,58.2,-49.98,76.7153205038,124.88,60.6338888864,4.02,60.7670048751,2.4538888864,0,2.4538888864,58.18,4.02,58.318717407,133.39
2022-03-17 05:30:00,2.4706666642,0.0,2.4706666642,2.4706666642,0,2.4706666642,0.0,0.0,0.0,133.56,62.8206666642,-49.41,79.9236151593,2.4706666642,0,2.4706666642,60.35,-49.41,77.9966063364,124.8,62.7906666642,4.64,62.9618727496,2.4706666642,0,2.4706666642,60.32,4.64,60.4981983203,133.39
2022-03-17 06:00:00,2.4572222198,0.0,2.4572222198,2.4572222198,0,2.4572222198,0.0,0.0,0.0,133.56,65.6372222198,-49.32,82.1018108249,2.4572222198,0,2.4572222198,63.18,-49.32,80.1509500879,124.8,65.5872222198,4.8100000000000005,65.763362281,2.4572222198,0,2.4572222198,63.13,4.8100000000000005,63.312976553,133.39
2022-03-17 06:30:00,2.3784444421,0.0,2.3784444421,2.3784444421,0,2.3784444421,0.0,0.0,0.0,133.8,71.4184444421,-46.94,85.4631956255,2.3784444421,0,2.3784444421,69.04,-46.94,83.48583832,124.96,71.3084444421,6.82,71.6338373169,2.3784444421,0,2.3784444421,68.93,6.82,69.2665669714,133.49
2022-03-17 07:00:00,2.8184444416,0.0,2.8184444416,2.8184444416,0,2.8184444416,0.0,0.0,0.0,133.59,77.9984444416,-43.8,89.4550017345,2.8184444416,0,2.8184444416,75.18,-43.8,87.0084616575,124.5,77.8284444416,9.26,78.3773842649,2.8184444416,0,2.8184444416,75.01,9.26,75.5794132023,133.01
2022-03-17 07:30:00,4.9563333284,0.0,4.9563333284,4.9563333284,0,4.9563333284,0.0,0.0,0.0,133.07,82.6163333284,-40.88,92.1771822775,4.9563333284,0,4.9563333284,77.66,-40.88,87.7624635023,123.63,82.4263333284,11.83,83.2709392643,4.9563333284,0,4.9563333284,77.47,11.83,78.3680406799,132.19
2022-03-17 08:00:00,8.2195555473,0.0,8.2195555473,8.2195555473,0,8.2195555473,0.0,0.0,0.0,132.99,83.4295555473,-40.03,92.5358937863,8.2195555473,0,8.2195555473,75.21,-40.03,85.1994424864,123.19,83.2695555473,12.65,84.2249451235,8.2195555473,0,8.2195555473,75.05,12.65,76.108639457,131.78
2022-03-17 08:30:00,12.1267777657,0.0,12.1267777657,12.1267777657,0,12.1267777657,0.0,0.0,0.0,133.12,82.0167777657,-39.37,90.9766384027,12.1267777657,0,12.1267777657,69.89,-39.37,80.2160146106,123.28,81.9167777657,13.31,82.9910512014,12.1267777657,0,12.1267777657,69.79,13.31,71.0478725931,131.78
2022-03-17 09:00:00,15.9245555396,0.0,15.9245555396,15.9245555396,0,15.9245555396,0.0,0.0,0.0,132.96,79.4345555396,-39.03,88.5053078283,15.9245555396,0,15.9245555396,63.51,-39.03,74.5443559232,123.09,79.3845555396,13.71,80.5597403063,15.9245555396,0,15.9245555396,63.46,13.71,64.9240764278,131.78
2022-03-17 09:30:00,19.3896666473,0.0,19.3896666473,19.3896666473,0,19.3896666473,0.0,0.0,0.0,133.1,77.2596666473,-38.44,86.2942042692,19.3896666473,0,19.3896666473,57.87,-38.44,69.4735237339,123.24,77.2896666473,14.08,78.5616889485,19.3896666473,0,19.3896666473,57.9,14.08,59.5873845709,131.78
2022-03-17 10:00:00,21.6217777562,0.0,21.6217777562,21.6217777562,0,21.6217777562,0.0,0.0,0.0,132.82,74.1817777562,-38.15,83.4167767962,21.6217777562,0,21.6217777562,52.56,-38.15,64.9459475256,123.0,74.2617777562,14.41,75.6469413493,21.6217777562,0,21.6217777562,52.64,14.41,54.5767138989,131.52
2022-03-17 10:30:00,22.8299999772,0.0,22.8299999772,22.8299999772,0,22.8299999772,0.0,0.0,0.0,132.91,71.3399999772,-38.43,81.0324656958,22.8299999772,0,22.8299999772,48.51,-38.43,61.8876805188,123.16,71.4599999772,14.23,72.8630530292,22.8299999772,0,22.8299999772,48.63,14.23,50.6692194532,131.73
2022-03-17 11:00:00,23.4051110877,0.0,23.4051110877,23.4051110877,0,23.4051110877,0.0,0.0,0.0,132.91,69.5151110877,-38.25,79.3436397548,23.4051110877,0,23.4051110877,46.11,-38.25,59.9098873309,123.26,69.6451110877,14.4,71.1182219858,23.4051110877,0,23.4051110877,46.24,14.4,48.4303375995,131.73
2022-03-17 11:30:00,24.5427777532,0.0,24.5427777532,24.5427777532,0,24.5427777532,0.0,0.0,0.0,132.91,68.9927777532,-38.8,79.1545537673,24.5427777532,0,24.5427777532,44.45,-38.8,59.002055049,123.14,69.1527777532,13.98,70.5517332954,24.5427777532,0,24.5427777532,44.61,13.98,46.7492513309,131.63
2022-03-17 12:00:00,24.1891110869,0.0,24.1891110869,24.1891110869,0,24.1891110869,0.0,0.0,0.0,133.04,67.0791110869,-38.74,77.4622149452,24.1891110869,0,24.1891110869,42.89,-38.74,57.7956719833,123.42,67.2491110869,14.01,68.6929620993,24.1891110869,0,24.1891110869,43.06,14.01,45.2818252724,131.86
2022-03-17 12:30:00,23.9985555316,0.0,23.9985555316,23.9985555316,0,23.9985555316,0.0,0.0,0.0,133.04,66.2985555316,-38.87,76.8529463688,23.9985555316,0,23.9985555316,42.3,-38.87,57.4470791251,123.5,66.4885555316,13.95,67.9362238918,23.9985555316,0,23.9985555316,42.49,13.95,44.7213886189,131.86
2022-03-17 13:00:00,23.8009999762,0.0,23.8009999762,23.8009999762,0,23.8009999762,0.0,0.0,0.0,133.12,65.8509999762,-39.3,76.6866624509,23.8009999762,0,23.8009999762,42.05,-39.3,57.5559944749,123.5,66.0409999762,13.61,67.4288200835,23.8009999762,0,23.8009999762,42.24,13.61,44.3784823986,131.98
2022-03-17 13:30:00,22.3636666443,0.0,22.3636666443,22.3636666443,0,22.3636666443,0.0,0.0,0.0,133.12,64.0136666443,-40.18,75.5789780114,22.3636666443,0,22.3636666443,41.65,-40.18,57.8718835014,123.65,64.1936666443,12.97,65.4908217786,22.3636666443,0,22.3636666443,41.83,12.97,43.7946320912,131.98
2022-03-17 14:00:00,22.4233333109,0.0,22.4233333109,22.4233333109,0,22.4233333109,0.0,0.0,0.0,133.37,62.3233333109,-40.71,74.4412652699,22.4233333109,0,22.4233333109,39.9,-40.71,57.0027551966,123.91,62.5333333109,12.72,63.8139183484,22.4233333109,0,22.4233333109,40.11,12.72,42.0786228387,132.33
2022-03-17 14:30:00,18.365333315,0.0,18.365333315,18.365333315,0,18.365333315,0.0,0.0,0.0,133.73,66.385333315,-41.2,78.1309956377,18.365333315,0,18.365333315,48.02,-41.2,63.2721139207,124.31,66.525333315,12.17,67.6293491959,18.365333315,0,18.365333315,48.16,12.17,49.673881467,132.74
2022-03-17 15:00:00,16.3038888726,0.0,16.3038888726,16.3038888726,0,16.3038888726,0.0,0.0,0.0,133.49,66.0338888726,-41.89,78.2000420693,16.3038888726,0,16.3038888726,49.73,-41.89,65.0218809325,124.08,66.1438888726,11.68,67.1672273895,16.3038888726,0,16.3038888726,49.84,11.68,51.1903115833,132.51
2022-03-17 15:30:00,14.8415555407,0.0,14.8415555407,14.8415555407,0,14.8415555407,0.0,0.0,0.0,133.71,68.4215555407,-43.01,80.8168878553,14.8415555407,0,14.8415555407,53.58,-43.01,68.707179392,124.26,68.5115555407,10.44,69.3024302792,14.8415555407,0,14.8415555407,53.67,10.44,54.6759773575,132.69
2022-03-17 16:00:00,12.6893333206,0.0,12.6893333206,12.6893333206,0,12.6893333206,0.0,0.0,0.0,133.41,72.9193333206,-42.42,84.3604502829,12.6893333206,0,12.6893333206,60.23,-42.42,73.6689167831,124.18,72.9393333206,10.83,73.7389669392,12.6893333206,0,12.6893333206,60.25,10.83,61.2156140213,132.61
2022-03-17 16:30:00,9.5719999904,0.0,9.5719999904,9.5719999904,0,9.5719999904,0.0,0.0,0.0,133.23,80.8019999904,-41.47,90.8224867665,9.5719999904,0,9.5719999904,71.23,-41.47,82.4225321135,123.87,80.7119999904,11.38,81.5103143317,9.5719999904,0,9.5719999904,71.14,11.38,72.0444584961,132.28
2022-03-17 17:00:00,6.6785555489,0.0,6.6785555489,6.6785555489,0,6.6785555489,0.0,0.0,0.0,132.88,86.5285555489,-40.14,95.3855886671,6.6785555489,0,6.6785555489,79.85,-40.14,89.3713718145,123.39,86.3785555489,12.42,87.2668966946,6.6785555489,0,6.6785555489,79.7,12.42,80.6619265825,131.75
2022-03-17 17:30:00,4.7487777730000005,0.0,4.7487777730000005,4.7487777730000005,0,4.7487777730000005,0.0,0.0,0.0,132.73,93.178777773,-30.59,98.0715694137,4.7487777730000005,0,4.7487777730000005,88.43,-30.59,93.5714326063,123.03,92.888777773,11.64,93.6152478828,4.7487777730000005,0,4.7487777730000005,88.14,11.64,88.9052821828,131.37
2022-03-17 18:00:00,5.8378888831,0.0,5.8378888831,5.8378888831,0,5.8378888831,0.0,0.0,0.0,132.29,98.5878888831,0.16,98.5880187164,5.8378888831,0,5.8378888831,92.75,0.16,92.7501380053,122.58,98.0278888831,-2.49,98.0595079473,5.8378888831,0,5.8378888831,92.19,-2.49,92.2236206186,130.91
2022-03-17 18:30:00,5.2888888836,0.0,5.2888888836,5.2888888836,0,5.2888888836,0.0,0.0,0.0,132.44,100.1488888836,0.02,100.1488908806,5.2888888836,0,5.2888888836,94.86,0.02,94.8600021084,124.34,99.5688888836,-2.59,99.6025689102,5.2888888836,0,5.2888888836,94.28,-2.59,94.3155687042,132.66
2022-03-17 19:00:00,7.709666659,0.0,7.709666659,7.709666659,0,7.709666659,0.0,0.0,0.0,132.44,97.789666659,-1.3900000000000001,97.7995450157,7.709666659,0,7.709666659,90.08,-1.3900000000000001,90.0907237178,124.34,97.239666659,-4.05,97.3239706955,7.709666659,0,7.709666659,89.53,-4.05,89.62155655870001,132.66
2022-03-17 19:30:00,8.3032222139,0.0,8.3032222139,8.3032222139,0,8.3032222139,0.0,0.0,0.0,132.36,96.8932222139,-10.17,97.425486455,8.3032222139,0,8.3032222139,88.59,-10.17,89.1718397253,124.41,96.7332222139,-12.93,97.5935509134,8.3032222139,0,8.3032222139,88.43,-12.93,89.3702959601,132.79
2022-03-17 20:00:00,6.437444438,0.0,6.437444438,6.437444438,0,6.437444438,0.0,0.0,0.0,133.32,95.537444438,-14.41,96.6180696855,6.437444438,0,6.437444438,89.1,-14.41,90.2577315248,123.86,95.637444438,-17.85,97.2889679184,6.437444438,0,6.437444438,89.2,-17.85,90.9684698123,132.22
2022-03-17 20:30:00,3.6641111074,0.0,3.6641111074,3.6641111074,0,3.6641111074,0.0,0.0,0.0,133.48,89.7741111074,-15.77,91.1486912969,3.6641111074,0,3.6641111074,86.11,-15.77,87.5421327133,123.05,89.8741111074,-19.24,91.9104642973,3.6641111074,0,3.6641111074,86.21,-19.24,88.3308649341,131.37
2022-03-17 21:00:00,2.4356666642,0.0,2.4356666642,2.4356666642,0,2.4356666642,0.0,0.0,0.0,133.64,85.6056666642,-16.82,87.2424355748,2.4356666642,0,2.4356666642,83.17,-16.82,84.8537642064,123.41,85.6856666642,-20.32,88.0621137135,2.4356666642,0,2.4356666642,83.25,-20.32,85.6940190445,131.73
2022-03-17 21:30:00,2.4103333309,0.0,2.4103333309,2.4103333309,0,2.4103333309,0.0,0.0,0.0,134.05,80.5903333309,-25.02,84.3848459523,2.4103333309,0,2.4103333309,78.18,-25.02,82.086008552,123.9,80.7703333309,-17.4,82.6232821085,2.4103333309,0,2.4103333309,78.36,-17.4,80.2686090573,132.23
2022-03-17 22:00:00,2.4673333309,0.0,2.4673333309,2.4673333309,0,2.4673333309,0.0,0.0,0.0,133.26,75.1373333309,-52.35,91.5758776102,2.4673333309,0,2.4673333309,72.67,-52.35,89.562555792,122.91,74.9173333309,5.48,75.1174895308,2.4673333309,0,2.4673333309,72.45,5.48,72.6569535557,131.22
2022-03-17 22:30:00,2.3625555532,0.0,2.3625555532,2.3625555532,0,2.3625555532,0.0,0.0,0.0,132.47,71.7125555532,-50.78,87.8709225169,2.3625555532,0,2.3625555532,69.35,-50.78,85.953655536,122.16,70.5625555532,18.47,72.9398049504,2.3625555532,0,2.3625555532,68.2,18.47,70.6567824062,130.52
2022-03-17 23:00:00,2.2595555533000002,0.0,2.2595555533000002,2.2595555533000002,0,2.2595555533000002,0.0,0.0,0.0,132.3,67.4795555533,-52.35,85.4049935172,2.2595555533000002,0,2.2595555533000002,65.22,-52.35,83.6311598628,123.78,66.4395555533,17.48,68.7005454281,2.2595555533000002,0,2.2595555533000002,64.18,17.48,66.517838209,132.14
2022-03-17 23:30:00,2.297333331,0.0,2.297333331,2.297333331,0,2.297333331,0.0,0.0,0.0,133.07,64.197333331,-53.92,83.837127854,2.297333331,0,2.297333331,61.9,-53.92,82.0912687196,124.67,63.367333331,15.04,65.1277247682,2.297333331,0,2.297333331,61.07,15.04,62.894725534,133.01
2022-03-18 00:00:00,2.3764444421,0.0,2.3764444421,2.3764444421,0,2.3764444421,0.0,0.0,0.0,133.07,60.2964444421,-56.18,82.4127029793,2.3764444421,0,2.3764444421,57.92,-56.18,80.6902645925,124.67,60.5664444421,-2.71,60.6270425829,2.3764444421,0,2.3764444421,58.19,-2.71,58.2530703053,133.01
2022-03-18 00:30:00,2.3582222199,0.0,2.3582222199,2.3582222199,0,2.3582222199,0.0,0.0,0.0,133.46,65.2282222199,-54.96,85.2955014873,2.3582222199,0,2.3582222199,62.87,-54.96,83.5059189519,123.7,65.4782222199,-1.73,65.5010723964,2.3582222199,0,2.3582222199,63.12,-1.73,63.1437035658,131.99
2022-03-18 01:00:00,2.4255555531,0.0,2.4255555531,2.4255555531,0,2.4255555531,0.0,0.0,0.0,133.27,66.4155555531,-53.68,85.3965363433,2.4255555531,0,2.4255555531,63.99,-53.68,83.5240234903,123.36,66.6455555531,-0.68,66.6490245614,2.4255555531,0,2.4255555531,64.22,-0.68,64.2236000237,131.67
2022-03-18 01:30:00,2.3674444421,0.0,2.3674444421,2.3674444421,0,2.3674444421,0.0,0.0,0.0,133.1,65.0974444421,-53.83,84.4709782877,2.3674444421,0,2.3674444421,62.73,-53.83,82.6602794575,123.01,65.3274444421,-0.71,65.3313025841,2.3674444421,0,2.3674444421,62.96,-0.71,62.9640032082,131.34
2022-03-18 02:00:00,2.3929999976,0.0,2.3929999976,2.3929999976,0,2.3929999976,0.0,0.0,0.0,133.31,63.0029999976,-54.33,83.1933104805,2.3929999976,0,2.3929999976,60.61,-54.33,81.3960748439,123.26,63.2529999976,-1.03,63.2613856053,2.3929999976,0,2.3929999976,60.86,-1.03,60.8687152813,131.55
2022-03-18 02:30:00,2.3809999976,0.0,2.3809999976,2.3809999976,0,2.3809999976,0.0,0.0,0.0,133.41,62.2909999976,-54.81,82.9717107254,2.3809999976,0,2.3809999976,59.91,-54.81,81.1994100964,123.43,62.5509999976,-1.4,62.5666652516,2.3809999976,0,2.3809999976,60.17,-1.4,60.1862849825,131.75
2022-03-18 03:00:00,2.5021111086,0.0,2.5021111086,2.5021111086,0,2.5021111086,0.0,0.0,0.0,133.56,60.8921111086,-53.82,81.267715578,2.5021111086,0,2.5021111086,58.39,-53.82,79.4102291899,123.69,61.1521111086,-1.54,61.1714990256,2.5021111086,0,2.5021111086,58.65,-1.54,58.6702147601,131.92
2022-03-18 03:30:00,2.618666664,0.0,2.618666664,2.618666664,0,2.618666664,0.0,0.0,0.0,132.08,59.428666664,-54.24,80.4595800478,2.618666664,0,2.618666664,56.81,-54.24,78.5452334645,122.2,59.668666664,-1.85,59.6973389814,2.618666664,0,2.618666664,57.05,-1.85,57.0799877365,130.51
2022-03-18 04:00:00,2.5574444419,0.0,2.5574444419,2.5574444419,0,2.5574444419,0.0,0.0,0.0,132.19,58.3674444419,-54.49,79.849349845,2.5574444419,0,2.5574444419,55.81,-54.49,77.9994628187,122.32,58.6274444419,-2.04,58.6629256156,2.5574444419,0,2.5574444419,56.07,-2.04,56.1070984814,130.63
2022-03-18 04:30:00,2.5367777752,0.0,2.5367777752,2.5367777752,0,2.5367777752,0.0,0.0,0.0,132.19,57.8667777752,-54.65,79.5938846275,2.5367777752,0,2.5367777752,55.33,-54.65,77.7690902608,122.39,58.1367777752,-2.24,58.1799151777,2.5367777752,0,2.5367777752,55.6,-2.24,55.6451040075,130.63
2022-03-18 05:00:00,2.4599999975,0.0,2.4599999975,2.4599999975,0,2.4599999975,0.0,0.0,0.0,132.19,57.8299999975,-54.62,79.5465480063,2.4599999975,0,2.4599999975,55.37,-54.62,77.77648294950001,122.39,58.0899999975,-2.26,58.1339461908,2.4599999975,0,2.4599999975,55.63,-2.26,55.6758879588,130.63
2022-03-18 05:30:00,2.4616666642,0.0,2.4616666642,2.4616666642,0,2.4616666642,0.0,0.0,0.0,132.19,59.4516666642,-54.07,80.3620903732,2.4616666642,0,2.4616666642,56.99,-54.07,78.5584177539,122.39,59.7116666642,-1.94,59.7431731315,2.4616666642,0,2.4616666642,57.25,-1.94,57.2828604384,130.63
2022-03-18 06:00:00,2.4382222198,0.0,2.4382222198,2.4382222198,0,2.4382222198,0.0,0.0,0.0,131.81,62.0882222198,-54.82,82.826202004,2.4382222198,0,2.4382222198,59.65,-54.82,81.0145351156,121.98,62.3382222198,-1.15,62.3488287743,2.4382222198,0,2.4382222198,59.9,-1.15,59.911038215,130.36
2022-03-18 06:30:00,2.347333331,0.0,2.347333331,2.347333331,0,2.347333331,0.0,0.0,0.0,133.85,67.857333331,-53.08,86.1516342665,2.347333331,0,2.347333331,65.51,-53.08,84.3151617445,123.79,68.087333331,0.33,68.0881330345,2.347333331,0,2.347333331,65.74,0.33,65.7408282576,132.22
2022-03-18 07:00:00,2.8531111083000003,0.0,2.8531111083000003,2.8531111083000003,0,2.8531111083000003,0.0,0.0,0.0,133.7,74.1431111083,-50.04,89.4494411655,2.8531111083000003,0,2.8531111083000003,71.29,-50.04,87.0991716379,123.49,74.3231111083,2.68,74.3714141644,2.8531111083000003,0,2.8531111083000003,71.47,2.68,71.5202300052,131.89
2022-03-18 07:30:00,4.655666662,0.0,4.655666662,4.655666662,0,4.655666662,0.0,0.0,0.0,133.12,78.065666662,-47.92,91.6000803023,4.655666662,0,4.655666662,73.41,-47.92,87.666153674,122.61,78.235666662,4.52,78.3661274917,4.655666662,0,4.655666662,73.58,4.52,73.7187004769,131.02
2022-03-18 08:00:00,7.958999992,0.0,7.958999992,7.958999992,0,7.958999992,0.0,0.0,0.0,133.01,78.188999992,-46.65,91.0480215038,7.958999992,0,7.958999992,70.23,-46.65,84.3117749784,122.28,78.388999992,5.51,78.5824116438,7.958999992,0,7.958999992,70.43,5.51,70.6452050744,130.69
2022-03-18 08:30:00,12.4398888764,0.0,12.4398888764,12.4398888764,0,12.4398888764,0.0,0.0,0.0,132.74,77.1698888764,-45.11,89.3873808163,12.4398888764,0,12.4398888764,64.73,-45.11,78.897940404,121.93,77.3898888764,6.67,77.6767906154,12.4398888764,0,12.4398888764,64.95,6.67,65.2915875132,130.36
2022-03-18 09:00:00,15.723222206500001,0.0,15.723222206500001,15.723222206500001,0,15.723222206500001,0.0,0.0,0.0,132.36,74.7232222065,-45.2,87.3304067145,15.723222206500001,0,15.723222206500001,59.0,-45.2,74.3238857972,121.41,74.9932222065,7.12,75.3304571665,15.723222206500001,0,15.723222206500001,59.27,7.12,59.6961246648,129.83
2022-03-18 09:30:00,19.3556666473,0.0,19.3556666473,19.3556666473,0,19.3556666473,0.0,0.0,0.0,133.11,72.1256666473,-44.83,84.9225570112,19.3556666473,0,19.3556666473,52.77,-44.83,69.2416189874,122.25,72.4156666473,7.54,72.8071450888,19.3556666473,0,19.3556666473,53.06,7.54,53.5930517885,130.67
2022-03-18 10:00:00,22.3415555332,0.0,22.3415555332,22.3415555332,0,22.3415555332,0.0,0.0,0.0,133.11,68.5615555332,-44.69,81.8405950439,22.3415555332,0,22.3415555332,46.22,-44.69,64.2921807065,122.34,68.9015555332,7.77,69.3382813091,22.3415555332,0,22.3415555332,46.56,7.77,47.2038822556,130.76
2022-03-18 10:30:00,24.2074444202,0.0,24.2074444202,24.2074444202,0,24.2074444202,0.0,0.0,0.0,133.31,66.0874444202,-44.83,79.8578688045,24.2074444202,0,24.2074444202,41.88,-44.83,61.3487025128,122.46,66.4474444202,7.67,66.8886520269,24.2074444202,0,24.2074444202,42.24,7.67,42.930717441,130.76
2022-03-18 11:00:00,25.1196666415,0.0,25.1196666415,25.1196666415,0,25.1196666415,0.0,0.0,0.0,133.31,63.6396666415,-44.4,77.5974688392,25.1196666415,0,25.1196666415,38.52,-44.4,58.7805273879,122.61,64.0096666415,8.05,64.5138738843,25.1196666415,0,25.1196666415,38.89,8.05,39.7144130008,130.97
2022-03-18 11:30:00,24.4375555311,0.0,24.4375555311,24.4375555311,0,24.4375555311,0.0,0.0,0.0,133.31,63.7875555311,-44.56,77.8103196282,24.4375555311,0,24.4375555311,39.35,-44.56,59.4475912044,122.61,64.1775555311,7.94,64.6668557605,24.4375555311,0,24.4375555311,39.74,7.94,40.5254389242,130.97
2022-03-18 12:00:00,24.3856666423,0.0,24.3856666423,24.3856666423,0,24.3856666423,0.0,0.0,0.0,133.31,64.0856666423,-45.19,78.4162532195,24.3856666423,0,24.3856666423,39.7,-45.19,60.1516924118,122.7,64.4656666423,7.37,64.8855844979,24.3856666423,0,24.3856666423,40.08,7.37,40.7519729584,130.97
2022-03-18 12:30:00,25.0378888639,0.0,25.0378888639,25.0378888639,0,25.0378888639,0.0,0.0,0.0,133.31,63.5978888639,-46.83,78.9793667228,25.0378888639,0,25.0378888639,38.56,-46.83,60.6623647742,122.7,63.9878888639,5.98,64.2667123887,25.0378888639,0,25.0378888639,38.95,5.98,39.4063814629,130.97
2022-03-18 13:00:00,26.6102221956,0.0,26.6102221956,26.6102221956,0,26.6102221956,0.0,0.0,0.0,133.43,61.6902221956,-47.13,77.6332429733,26.6102221956,0,26.6102221956,35.08,-47.13,58.7523897386,123.07,62.1002221956,5.71,62.3621816227,26.6102221956,0,26.6102221956,35.49,5.71,35.9464073309,131.24
2022-03-18 13:30:00,26.8481110843,0.0,26.8481110843,26.8481110843,0,26.8481110843,0.0,0.0,0.0,133.52,58.1581110843,-47.25,74.9328258168,26.8481110843,0,26.8481110843,31.31,-47.25,56.6822600114,123.25,58.5881110843,5.95,58.8894664641,26.8481110843,0,26.8481110843,31.74,5.95,32.2928800202,131.37
2022-03-18 14:00:00,26.0217777518,0.0,26.0217777518,26.0217777518,0,26.0217777518,0.0,0.0,0.0,133.93,57.2717777518,-46.77,73.9424737674,26.0217777518,0,26.0217777518,31.25,-46.77,56.2494035524,123.61,57.7217777518,7.24,58.1740597416,26.0217777518,0,26.0217777518,31.7,7.24,32.5162666984,131.77
2022-03-18 14:30:00,25.1595555304,0.0,25.1595555304,25.1595555304,0,25.1595555304,0.0,0.0,0.0,135.07,56.7795555304,-45.62,72.8361333833,25.1595555304,0,25.1595555304,31.62,-45.62,55.5068356151,124.61,57.2195555304,8.89,57.9060414387,25.1595555304,0,25.1595555304,32.06,8.89,33.2697415079,132.74
2022-03-18 15:00:00,23.5318888654,0.0,23.5318888654,23.5318888654,0,23.5318888654,0.0,0.0,0.0,135.92,56.4518888654,-50.89,76.0039989505,23.5318888654,0,23.5318888654,32.92,-50.89,60.6095578271,125.32,56.9818888654,3.67,57.0999523526,23.5318888654,0,23.5318888654,33.45,3.67,33.6507265895,133.4
2022-03-18 15:30:00,21.1339999789,0.0,21.1339999789,21.1339999789,0,21.1339999789,0.0,0.0,0.0,135.69,57.7239999789,-58.43,82.1347981891,21.1339999789,0,21.1339999789,36.59,-58.43,68.9412285936,124.98,58.5239999789,-6.13,58.8441626122,21.1339999789,0,21.1339999789,37.39,-6.13,37.8891673173,133.02
2022-03-18 16:00:00,18.2397777595,0.0,18.2397777595,18.2397777595,0,18.2397777595,0.0,0.0,0.0,133.89,61.5197777595,-58.69,85.0246973272,18.2397777595,0,18.2397777595,43.28,-58.69,72.9223868233,122.8,62.3697777595,-6.38,62.6952436615,18.2397777595,0,18.2397777595,44.13,-6.38,44.588802406,130.82
2022-03-18 16:30:00,14.7551110964,0.0,14.7551110964,14.7551110964,0,14.7551110964,0.0,0.0,0.0,133.89,68.2151110964,-58.7,89.9943963916,14.7551110964,0,14.7551110964,53.46,-58.7,79.3956018933,122.8,69.0951110964,-6.61,69.4105645952,14.7551110964,0,14.7551110964,54.34,-6.61,54.740548956,130.82
2022-03-18 17:00:00,11.5119999885,0.0,11.5119999885,11.5119999885,0,11.5119999885,0.0,0.0,0.0,133.61,74.7519999885,-56.43,93.6600576675,11.5119999885,0,11.5119999885,63.24,-56.43,84.7563714419,122.45,75.6919999885,-4.78,75.8427798954,11.5119999885,0,11.5119999885,64.18,-4.78,64.3577563313,130.45
2022-03-18 17:30:00,9.8359999902,0.0,9.8359999902,9.8359999902,0,9.8359999902,0.0,0.0,0.0,133.23,82.9259999902,-54.39,99.1715361098,9.8359999902,0,9.8359999902,73.09,-54.39,91.1066419094,121.76,83.0659999902,6.46,83.3168167561,9.8359999902,0,9.8359999902,73.23,6.46,73.5143829465,129.84
2022-03-18 18:00:00,6.814777771,0.0,6.814777771,6.814777771,0,6.814777771,0.0,0.0,0.0,132.82,88.284777771,-53.84,103.4067095795,6.814777771,0,6.814777771,81.47,-53.84,97.6529902256,122.1,87.494777771,16.52,89.0407015762,6.814777771,0,6.814777771,80.68,16.52,82.3539482964,130.22
2022-03-18 18:30:00,5.5243333278,0.0,5.5243333278,5.5243333278,0,5.5243333278,0.0,0.0,0.0,132.35,91.2943333278,-53.75,105.9420492428,5.5243333278,0,5.5243333278,85.77,-53.75,101.2203309617,122.44,90.4243333278,16.26,91.8746301096,5.5243333278,0,5.5243333278,84.9,16.26,86.443030951,130.54
2022-03-18 19:00:00,6.9713333264,0.0,6.9713333264,6.9713333264,0,6.9713333264,0.0,0.0,0.0,132.1,92.9013333264,-55.37,108.1503334892,6.9713333264,0,6.9713333264,85.93,-55.37,102.2242720688,122.19,92.0213333264,14.72,93.1912237668,6.9713333264,0,6.9713333264,85.05,14.72,86.3144304274,130.23
2022-03-18 19:30:00,3.5005555521,0.0,3.5005555521,3.5005555521,0,3.5005555521,0.0,0.0,0.0,131.89,91.0805555521,-56.89,107.387800516,3.5005555521,0,3.5005555521,87.58,-56.89,104.4352837886,122.03,90.1905555521,13.54,91.2012495023,3.5005555521,0,3.5005555521,86.69,13.54,87.7410263218,130.15
2022-03-18 20:00:00,2.7654444417,0.0,2.7654444417,2.7654444417,0,2.7654444417,0.0,0.0,0.0,132.08,87.7654444417,-58.73,105.6029646272,2.7654444417,0,2.7654444417,85.0,-58.73,103.3160824848,122.35,86.9254444417,12.25,87.7843687189,2.7654444417,0,2.7654444417,84.16,12.25,85.0468582606,130.49
2022-03-18 20:30:00,2.8103333305,0.0,2.8103333305,2.8103333305,0,2.8103333305,0.0,0.0,0.0,132.44,83.8303333305,-60.89,103.61040916,2.8103333305,0,2.8103333305,81.02,-60.89,101.350049334,122.94,83.0603333305,10.51,83.7226317848,2.8103333305,0,2.8103333305,80.25,10.51,80.9352988504,131.05
2022-03-18 21:00:00,2.9583333304,0.0,2.9583333304,2.9583333304,0,2.9583333304,0.0,0.0,0.0,132.56,79.6083333304,-61.41,100.5419058683,2.9583333304,0,2.9583333304,76.65,-61.41,98.2161422578,123.32,78.9283333304,8.88,79.4262941494,2.9583333304,0,2.9583333304,75.97,8.88,76.487223116,131.42
2022-03-18 21:30:00,3.0346666636,0.0,3.0346666636,3.0346666636,0,3.0346666636,0.0,0.0,0.0,131.31,72.6746666636,-62.46,95.8272339926,3.0346666636,0,3.0346666636,69.64,-62.46,93.5466792569,122.29,72.1446666636,8.45,72.6378374403,3.0346666636,0,3.0346666636,69.11,8.45,69.6246694786,130.36
2022-03-18 22:00:00,3.0314444414,0.0,3.0314444414,3.0314444414,0,3.0314444414,0.0,0.0,0.0,131.92,64.6714444414,-63.17,90.4037865697,3.0314444414,0,3.0314444414,61.64,-63.17,88.2606282552,122.94,64.3014444414,7.55,64.7431715106,3.0314444414,0,3.0314444414,61.27,7.55,61.7334220662,131.1
2022-03-18 22:30:00,2.9835555526,0.0,2.9835555526,2.9835555526,0,2.9835555526,0.0,0.0,0.0,131.73,60.5535555526,-64.33,88.3463750816,2.9835555526,0,2.9835555526,57.57,-64.33,86.32875419,122.94,60.2835555526,6.39,60.6212765459,2.9835555526,0,2.9835555526,57.3,6.39,57.6552001124,131.1
2022-03-18 23:00:00,3.0227777748,0.0,3.0227777748,3.0227777748,0,3.0227777748,0.0,0.0,0.0,131.48,56.9927777748,-65.49,86.8165699535,3.0227777748,0,3.0227777748,53.97,-65.49,84.8628363891,122.77,56.8027777748,5.94,57.1125131904,3.0227777748,0,3.0227777748,53.78,5.94,54.1070420555,130.94
2022-03-18 23:30:00,2.9256666637,0.0,2.9256666637,2.9256666637,0,2.9256666637,0.0,0.0,0.0,132.06,54.0556666637,-66.13,85.4118961179,2.9256666637,0,2.9256666637,51.13,-66.13,83.5909911414,123.45,53.8956666637,5.35,54.1605519278,2.9256666637,0,2.9256666637,50.97,5.35,51.2500087805,131.62
2022-03-19 00:00:00,2.9466666637000003,0.0,2.9466666637000003,2.9466666637000003,0,2.9466666637000003,0.0,0.0,0.0,132.06,51.7066666637,-66.46,84.2051719164,2.9466666637000003,0,2.9466666637000003,48.76,-66.46,82.4285702897,123.45,51.6166666637,4.79,51.8384449755,2.9466666637000003,0,2.9466666637000003,48.67,4.79,48.9051428788,131.62
2022-03-19 00:30:00,2.9356666637,0.0,2.9356666637,2.9356666637,0,2.9356666637,0.0,0.0,0.0,131.78,56.2956666637,-64.93,85.9366451819,2.9356666637,0,2.9356666637,53.36,-64.93,84.0428134941,123.25,56.0856666637,5.49,56.3537230812,2.9356666637,0,2.9356666637,53.15,5.49,53.4327858155,131.45
2022-03-19 01:00:00,2.9092222193,0.0,2.9092222193,2.9092222193,0,2.9092222193,0.0,0.0,0.0,131.1,57.2392222193,-64.57,86.2879682243,2.9092222193,0,2.9092222193,54.33,-64.57,84.3862180691,122.45,56.9992222193,5.48,57.2620444414,2.9092222193,0,2.9092222193,54.09,5.48,54.3668879006,130.63
2022-03-19 01:30:00,2.9374444415000003,0.0,2.9374444415000003,2.9374444415000003,0,2.9374444415000003,0.0,0.0,0.0,130.79,55.8074444415,-65.11,85.7542008014,2.9374444415000003,0,2.9374444415000003,52.87,-65.11,83.8722182847,122.12,55.5974444415,5.25,55.844769929,2.9374444415000003,0,2.9374444415000003,52.66,5.25,52.9210553561,130.31
2022-03-19 02:00:00,3.0095555525,0.0,3.0095555525,3.0095555525,0,3.0095555525,0.0,0.0,0.0,131.05,53.5595555525,-65.58,84.6720874373,3.0095555525,0,3.0095555525,50.55,-65.58,82.8012010782,122.41,53.3995555525,4.84,53.6184495599,3.0095555525,0,3.0095555525,50.39,4.84,50.6219092884,130.64
2022-03-19 02:30:00,3.1049999969,0.0,3.1049999969,3.1049999969,0,3.1049999969,0.0,0.0,0.0,131.05,52.8649999969,-65.9,84.4838341026,3.1049999969,0,3.1049999969,49.76,-65.9,82.5764348952,122.41,52.7249999969,4.6,52.9252834161,3.1049999969,0,3.1049999969,49.62,4.6,49.8327643223,130.72
2022-03-19 03:00:00,3.2056666635,0.0,3.2056666635,3.2056666635,0,3.2056666635,0.0,0.0,0.0,131.05,51.3656666635,-66.14,83.7432463652,3.2056666635,0,3.2056666635,48.16,-66.14,81.8161671065,122.41,51.2556666635,4.54,51.4563403782,3.2056666635,0,3.2056666635,48.05,4.54,48.2640041853,130.72
2022-03-19 03:30:00,3.1813333302,0.0,3.1813333302,3.1813333302,0,3.1813333302,0.0,0.0,0.0,131.15,49.6313333302,-66.69,83.1313740301,3.1813333302,0,3.1813333302,46.45,-66.69,81.2721268333,122.56,49.5613333302,4.35,49.7518669143,3.1813333302,0,3.1813333302,46.38,4.35,46.5835475249,130.89
2022-03-19 04:00:00,3.2285555523,0.0,3.2285555523,3.2285555523,0,3.2285555523,0.0,0.0,0.0,131.43,48.1285555523,-67.01,82.5027148617,3.2285555523,0,3.2285555523,44.9,-67.01,80.6619495177,122.89,48.0985555523,4.26,48.2868371942,3.2285555523,0,3.2285555523,44.87,4.26,45.0717705443,131.18
2022-03-19 04:30:00,3.2271111079,0.0,3.2271111079,3.2271111079,0,3.2271111079,0.0,0.0,0.0,131.64,47.1071111079,-67.05,81.9437759499,3.2271111079,0,3.2271111079,43.88,-67.05,80.1321215244,123.08,47.0871111079,4.05,47.2609620351,3.2271111079,0,3.2271111079,43.86,4.05,44.0465901064,131.37
2022-03-19 05:00:00,3.1466666635,0.0,3.1466666635,3.1466666635,0,3.1466666635,0.0,0.0,0.0,131.49,46.7066666635,-67.3,81.9194892002,3.1466666635,0,3.1466666635,43.56,-67.3,80.1670979891,122.86,46.6966666635,3.8200000000000003,46.8526528329,3.1466666635,0,3.1466666635,43.55,3.8200000000000003,43.7172151446,131.24
2022-03-19 05:30:00,3.1246666635,0.0,3.1246666635,3.1246666635,0,3.1246666635,0.0,0.0,0.0,131.49,47.5646666635,-67.03,82.1913524333,3.1246666635,0,3.1246666635,44.44,-67.03,80.4234698331,123.03,47.5346666635,3.86,47.6911326644,3.1246666635,0,3.1246666635,44.41,3.86,44.5774348746,131.24
2022-03-19 06:00:00,3.1395555524,0.0,3.1395555524,3.1395555524,0,3.1395555524,0.0,0.0,0.0,131.29,48.5495555524,-66.71,82.5062630613,3.1395555524,0,3.1395555524,45.41,-66.71,80.6987744641,122.8,48.4795555524,4.02,48.6459423442,3.1395555524,0,3.1395555524,45.34,4.02,45.5178646248,131.09
2022-03-19 06:30:00,3.1444444413,0.0,3.1444444413,3.1444444413,0,3.1444444413,0.0,0.0,0.0,131.15,51.3744444413,-65.78,83.4646149075,3.1444444413,0,3.1444444413,48.23,-65.78,81.5667904236,122.6,51.2744444413,5.12,51.5294387003,3.1444444413,0,3.1444444413,48.13,5.12,48.4015629913,130.93
2022-03-19 07:00:00,3.5768888853,0.0,3.5768888853,3.5768888853,0,3.5768888853,0.0,0.0,0.0,131.39,54.1068888853,-65.12,84.6650448819,3.5768888853,0,3.5768888853,50.53,-65.12,82.4250890203,122.7,53.9568888853,5.75,54.2624028051,3.5768888853,0,3.5768888853,50.38,5.75,50.7070695268,131.08
2022-03-19 07:30:00,5.5374444389,0.0,5.5374444389,5.5374444389,0,5.5374444389,0.0,0.0,0.0,131.48,55.8974444389,-64.34,85.2300410348,5.5374444389,0,5.5374444389,50.36,-64.34,81.7053560056,122.7,55.7474444389,6.36,56.1090648779,5.5374444389,0,5.5374444389,50.21,6.36,50.611201329400004,131.08
2022-03-19 08:00:00,8.8646666578,0.0,8.8646666578,8.8646666578,0,8.8646666578,0.0,0.0,0.0,131.48,57.2046666578,-63.55,85.5042477742,8.8646666578,0,8.8646666578,48.34,-63.55,79.8458395911,122.51,57.0846666578,7.0,57.5122523245,8.8646666578,0,8.8646666578,48.22,7.0,48.7254389411,130.91
2022-03-19 08:30:00,12.6751110984,0.0,12.6751110984,12.6751110984,0,12.6751110984,0.0,0.0,0.0,131.32,58.3051110984,-62.09,85.174257145,12.6751110984,0,12.6751110984,45.63,-62.09,77.0536501407,122.51,58.2651110984,8.16,58.8337383761,12.6751110984,0,12.6751110984,45.59,8.16,46.3145085259,130.8
2022-03-19 09:00:00,16.5867777612,0.0,16.5867777612,16.5867777612,0,16.5867777612,0.0,0.0,0.0,131.1,58.4967777612,-61.09,84.5805007578,16.5867777612,0,16.5867777612,41.91,-61.09,74.0839807246,122.07,58.5267777612,9.17,59.2408019452,16.5867777612,0,16.5867777612,41.94,9.17,42.930787321,130.41
2022-03-19 09:30:00,19.7961110913,0.0,19.7961110913,19.7961110913,0,19.7961110913,0.0,0.0,0.0,131.32,57.4461110913,-60.77,83.6244496515,19.7961110913,0,19.7961110913,37.65,-60.77,71.487868901,122.2,57.5661110913,9.92,58.4145833348,19.7961110913,0,19.7961110913,37.77,9.92,39.0509833423,130.55
2022-03-19 10:00:00,22.1846666445,0.0,22.1846666445,22.1846666445,0,22.1846666445,0.0,0.0,0.0,131.78,55.4646666445,-60.53,82.0987828532,22.1846666445,0,22.1846666445,33.28,-60.53,69.0756056796,122.75,55.6746666445,10.12,56.5869499618,22.1846666445,0,22.1846666445,33.49,10.12,34.9856327655,131.02
2022-03-19 10:30:00,24.48644442,0.0,24.48644442,24.48644442,0,24.48644442,0.0,0.0,0.0,131.78,52.73644442,-60.31,80.115096393,24.48644442,0,24.48644442,28.25,-60.31,66.5984879708,122.75,53.04644442,10.23,54.0238666295,24.48644442,0,24.48644442,28.56,10.23,30.3368834919,131.02
2022-03-19 11:00:00,25.9884444185,0.0,25.9884444185,25.9884444185,0,25.9884444185,0.0,0.0,0.0,131.71,50.1984444185,-60.13,78.3294371359,25.9884444185,0,25.9884444185,24.21,-60.13,64.820837699,122.75,50.5884444185,10.36,51.6383608249,25.9884444185,0,25.9884444185,24.6,10.36,26.6925008195,131.02
2022-03-19 11:30:00,26.8875555287,0.0,26.8875555287,26.8875555287,0,26.8875555287,0.0,0.0,0.0,131.71,49.0175555287,-59.92,77.4152901564,26.8875555287,0,26.8875555287,22.13,-59.92,63.8759994051,122.75,49.4675555287,10.31,50.5305368068,26.8875555287,0,26.8875555287,22.58,10.31,24.8224193019,131.02
2022-03-19 12:00:00,26.8252221954,0.0,26.8252221954,26.8252221954,0,26.8252221954,0.0,0.0,0.0,131.29,48.7552221954,-60.4,77.622365922,26.8252221954,0,26.8252221954,21.93,-60.4,64.2579559277,122.42,49.1952221954,9.89,50.1794976744,26.8252221954,0,26.8252221954,22.37,9.89,24.4587203263,130.62
2022-03-19 12:30:00,26.935888862,0.0,26.935888862,26.935888862,0,26.935888862,0.0,0.0,0.0,131.37,49.085888862,-60.19,77.6676289413,26.935888862,0,26.935888862,22.15,-60.19,64.1362502802,122.59,49.525888862,10.06,50.5372859141,26.935888862,0,26.935888862,22.59,10.06,24.728762605500002,130.77
2022-03-19 13:00:00,28.0276666386,0.0,28.0276666386,28.0276666386,0,28.0276666386,0.0,0.0,0.0,131.26,46.7176666386,-60.46,76.4064917148,28.0276666386,0,28.0276666386,18.69,-60.46,63.2829179163,122.4,47.2276666386,9.94,48.2623672868,28.0276666386,0,28.0276666386,19.2,9.94,21.6204440287,130.57
2022-03-19 13:30:00,27.5891110835,0.0,27.5891110835,27.5891110835,0,27.5891110835,0.0,0.0,0.0,131.34,45.8191110835,-61.0,76.2914866842,27.5891110835,0,27.5891110835,18.23,-61.0,63.6657906571,122.59,46.3391110835,9.64,47.3312034076,27.5891110835,0,27.5891110835,18.75,9.64,21.0829812882,130.69
2022-03-19 14:00:00,26.7168888622,0.0,26.7168888622,26.7168888622,0,26.7168888622,0.0,0.0,0.0,131.5,45.7168888622,-62.17,77.1695719,26.7168888622,0,26.7168888622,19.0,-62.17,65.0085294404,122.79,46.2368888622,9.01,47.1065811926,26.7168888622,0,26.7168888622,19.52,9.01,21.4990813757,130.91
2022-03-19 14:30:00,24.8694444196,0.0,24.8694444196,24.8694444196,0,24.8694444196,0.0,0.0,0.0,131.95,46.4094444196,-63.14,78.3613178254,24.8694444196,0,24.8694444196,21.54,-63.14,66.7130511969,123.29,46.8794444196,8.37,47.6207854732,24.8694444196,0,24.8694444196,22.01,8.37,23.5477599784,131.38
2022-03-19 15:00:00,22.2886666444,0.0,22.2886666444,22.2886666444,0,22.2886666444,0.0,0.0,0.0,132.12,51.2186666444,-64.39,82.276508876,22.2886666444,0,22.2886666444,28.93,-64.39,70.5904880278,123.53,51.5286666444,7.45,52.0644407071,22.2886666444,0,22.2886666444,29.24,7.45,30.1741627887,131.63
2022-03-19 15:30:00,18.5952222036,0.0,18.5952222036,18.5952222036,0,18.5952222036,0.0,0.0,0.0,132.4,56.7452222036,-65.0,86.2845307279,18.5952222036,0,18.5952222036,38.15,-65.0,75.36857767,123.85,56.8652222036,6.95,57.2883582961,18.5952222036,0,18.5952222036,38.27,6.95,38.895956088,131.95
2022-03-19 16:00:00,14.2287777635,0.0,14.2287777635,14.2287777635,0,14.2287777635,0.0,0.0,0.0,132.4,61.7487777635,-64.94,89.6109098006,14.2287777635,0,14.2287777635,47.52,-64.94,80.4695843161,123.76,61.6887777635,7.03,62.0880520065,14.2287777635,0,14.2287777635,47.46,7.03,47.9778334234,131.95
2022-03-19 16:30:00,10.5542222117,0.0,10.5542222117,10.5542222117,0,10.5542222117,0.0,0.0,0.0,132.4,68.7742222117,-63.76,93.7828941802,10.5542222117,0,10.5542222117,58.22,-63.76,86.3417975259,123.76,68.4842222117,7.67,68.9123906996,10.5542222117,0,10.5542222117,57.93,7.67,58.4355525344,131.84
2022-03-19 17:00:00,9.0602222132,0.0,9.0602222132,9.0602222132,0,9.0602222132,0.0,0.0,0.0,131.99,75.2302222132,-62.02,97.4990601711,9.0602222132,0,9.0602222132,66.17,-62.02,90.6915062175,123.26,74.7802222132,8.77,75.2927256397,9.0602222132,0,9.0602222132,65.72,8.77,66.3025738565,131.29
2022-03-19 17:30:00,6.0396666606,0.0,6.0396666606,6.0396666606,0,6.0396666606,0.0,0.0,0.0,131.56,79.5696666606,-59.69,99.4697338515,6.0396666606,0,6.0396666606,73.53,-59.69,94.7077451954,122.64,78.9596666606,10.28,79.6260469894,6.0396666606,0,6.0396666606,72.92,10.28,73.6410537676,130.72
2022-03-19 18:00:00,4.6212222176,0.0,4.6212222176,4.6212222176,0,4.6212222176,0.0,0.0,0.0,131.15,82.2412222176,-49.31,95.891056579,4.6212222176,0,4.6212222176,77.62,-49.31,91.9583628606,121.93,81.8512222176,10.67,82.5437549335,4.6212222176,0,4.6212222176,77.23,10.67,77.9635927854,130.01
2022-03-19 18:30:00,8.1691111029,0.0,8.1691111029,8.1691111029,0,8.1691111029,0.0,0.0,0.0,130.5,82.2491111029,-42.91,92.7695228899,8.1691111029,0,8.1691111029,74.08,-42.91,85.6102476343,123.24,82.1391111029,9.66,82.7051943519,8.1691111029,0,8.1691111029,73.97,9.66,74.5980998418,131.43
2022-03-19 19:00:00,9.0263333243,0.0,9.0263333243,9.0263333243,0,9.0263333243,0.0,0.0,0.0,130.5,85.4963333243,-43.03,95.7141782178,9.0263333243,0,9.0263333243,76.47,-43.03,87.7453235221,123.24,85.3563333243,9.48,85.8811623033,9.0263333243,0,9.0263333243,76.33,9.48,76.9164436255,131.43
2022-03-19 19:30:00,8.1536666585,0.0,8.1536666585,8.1536666585,0,8.1536666585,0.0,0.0,0.0,130.4,82.1836666585,-43.63,93.0469342076,8.1536666585,0,8.1536666585,74.03,-43.63,85.9303078081,123.16,82.0836666585,9.18,82.5954038195,8.1536666585,0,8.1536666585,73.93,9.18,74.4977670806,131.33
2022-03-19 20:00:00,5.9381111052,0.0,5.9381111052,5.9381111052,0,5.9381111052,0.0,0.0,0.0,130.78,82.1381111052,-44.34,93.3418710758,5.9381111052,0,5.9381111052,76.2,-44.34,88.1616447215,123.54,82.0181111052,8.68,82.4761356349,5.9381111052,0,5.9381111052,76.08,8.68,76.5735515697,131.76
2022-03-19 20:30:00,5.0434444394,0.0,5.0434444394,5.0434444394,0,5.0434444394,0.0,0.0,0.0,131.04,78.6934444394,-45.22,90.7607106502,5.0434444394,0,5.0434444394,73.65,-45.22,86.4243651987,123.91,78.5834444394,7.94,78.9835510721,5.0434444394,0,5.0434444394,73.54,7.94,73.967392816,132.08
2022-03-19 21:00:00,3.0867777747,0.0,3.0867777747,3.0867777747,0,3.0867777747,0.0,0.0,0.0,131.04,74.7567777747,-46.13,87.8439111336,3.0867777747,0,3.0867777747,71.67,-46.13,85.2324222347,124.03,74.6967777747,7.33,75.055562818,3.0867777747,0,3.0867777747,71.61,7.33,71.9841718713,132.22
2022-03-19 21:30:00,3.0669999969,0.0,3.0669999969,3.0669999969,0,3.0669999969,0.0,0.0,0.0,131.31,67.9169999969,-47.24,82.7305051875,3.0669999969,0,3.0669999969,64.85,-47.24,80.2317898342,124.35,67.9069999969,5.96,68.1680441892,3.0669999969,0,3.0669999969,64.84,5.96,65.1133411829,132.53
2022-03-19 22:00:00,3.1029999969,0.0,3.1029999969,3.1029999969,0,3.1029999969,0.0,0.0,0.0,130.91,62.9329999969,-48.27,79.3130215577,3.1029999969,0,3.1029999969,59.83,-48.27,76.8740645472,124.12,62.9629999969,5.01,63.1620096942,3.1029999969,0,3.1029999969,59.86,5.01,60.0692908232,132.3
2022-03-19 22:30:00,2.6745555529000002,0.0,2.6745555529000002,2.6745555529000002,0,2.6745555529000002,0.0,0.0,0.0,130.91,59.8045555529,-49.89,77.8819424827,2.6745555529000002,0,2.6745555529000002,57.13,-49.89,75.8475378638,124.29,59.8645555529,3.94,59.99407147,2.6745555529000002,0,2.6745555529000002,57.19,3.94,57.3255588721,132.47
2022-03-19 23:00:00,2.3529999976,0.0,2.3529999976,2.3529999976,0,2.3529999976,0.0,0.0,0.0,131.39,56.7929999976,-50.15,75.7658719262,2.3529999976,0,2.3529999976,54.44,-50.15,74.0184848534,124.93,56.8729999976,3.99,57.0127900452,2.3529999976,0,2.3529999976,54.52,3.99,54.6658074119,133.12
2022-03-19 23:30:00,2.4449999976,0.0,2.4449999976,2.4449999976,0,2.4449999976,0.0,0.0,0.0,131.76,54.3049999976,-50.54,74.1843961001,2.4449999976,0,2.4449999976,51.86,-50.54,72.4137500755,125.3,54.4149999976,3.63,54.5359434202,2.4449999976,0,2.4449999976,51.97,3.63,52.096619852,133.51
2022-03-20 00:00:00,2.5025555531,0.0,2.5025555531,2.5025555531,0,2.5025555531,0.0,0.0,0.0,131.76,50.7325555531,-58.87,77.714021212,2.5025555531,0,2.5025555531,48.23,-58.87,76.1039407652,125.39,51.2125555531,-6.22,51.5888965406,2.5025555531,0,2.5025555531,48.71,-6.22,49.1055241292,133.59
2022-03-20 00:30:00,2.3811111087,0.0,2.3811111087,2.3811111087,0,2.3811111087,0.0,0.0,0.0,131.76,55.7011111087,-60.07,81.9208073614,2.3811111087,0,2.3811111087,53.32,-60.07,80.3207775112,123.49,56.2711111087,-8.07,56.846836723,2.3811111087,0,2.3811111087,53.89,-8.07,54.4908891467,131.64
2022-03-20 01:00:00,1.9987777758,0.0,1.9987777758,1.9987777758,0,1.9987777758,0.0,0.0,0.0,131.12,56.7387777758,-59.15,81.9634760335,1.9987777758,0,1.9987777758,54.74,-59.15,80.5927422291,122.05,57.2987777758,-7.4,57.7746478535,1.9987777758,0,1.9987777758,55.3,-7.4,55.7929206979,130.23
2022-03-20 01:30:00,1.9217777758999999,0.0,1.9217777758999999,1.9217777758999999,0,1.9217777758999999,0.0,0.0,0.0,130.8,55.1817777759,-59.4,81.076436765,1.9217777758999999,0,1.9217777758999999,53.26,-59.4,79.7808723943,121.57,55.7517777759,-7.59,56.2660539328,1.9217777758999999,0,1.9217777758999999,53.83,-7.59,54.3624594734,129.78
2022-03-20 02:00:00,1.9677777758000001,0.0,1.9677777758000001,1.9677777758000001,0,1.9677777758000001,0.0,0.0,0.0,130.8,53.2177777758,-60.09,80.2679261685,1.9677777758000001,0,1.9677777758000001,51.25,-60.09,78.9770257733,121.57,53.7877777758,-7.96,54.3735840097,1.9677777758000001,0,1.9677777758000001,51.82,-7.96,52.4277979702,129.78
2022-03-20 02:30:00,2.0923333312,0.0,2.0923333312,2.0923333312,0,2.0923333312,0.0,0.0,0.0,131.24,52.1623333312,-60.29,79.7232282246,2.0923333312,0,2.0923333312,50.07,-60.29,78.3702047975,122.09,52.7223333312,-8.05,53.3333566531,2.0923333312,0,2.0923333312,50.63,-8.05,51.2659672687,130.34
2022-03-20 03:00:00,2.0646666646,0.0,2.0646666646,2.0646666646,0,2.0646666646,0.0,0.0,0.0,131.24,50.7846666646,-60.76,79.1887616284,2.0646666646,0,2.0646666646,48.72,-60.76,77.8807806843,122.09,51.3546666646,-8.41,52.0387344988,2.0646666646,0,2.0646666646,49.29,-8.41,50.0023219461,130.42
2022-03-20 03:30:00,2.0743333313,0.0,2.0743333313,2.0743333313,0,2.0743333313,0.0,0.0,0.0,131.42,48.9743333313,-61.53,78.6411229907,2.0743333313,0,2.0743333313,46.9,-61.53,77.3663421651,122.3,49.5543333313,-8.9,50.3472139438,2.0743333313,0,2.0743333313,47.48,-8.9,48.3069394601,130.54
2022-03-20 04:00:00,2.0402222202,0.0,2.0402222202,2.0402222202,0,2.0402222202,0.0,0.0,0.0,131.74,47.4802222202,-61.94,78.0444431211,2.0402222202,0,2.0402222202,45.44,-61.94,76.8202915902,122.7,48.0402222202,-9.13,48.9001007255,2.0402222202,0,2.0402222202,46.0,-9.13,46.8973016281,130.96
2022-03-20 04:30:00,2.2599999977,0.0,2.2599999977,2.2599999977,0,2.2599999977,0.0,0.0,0.0,131.95,46.6199999977,-62.13,77.6760020842,2.2599999977,0,2.2599999977,44.36,-62.13,76.3409883352,122.87,47.1999999977,-9.26,48.099767149,2.2599999977,0,2.2599999977,44.94,-9.26,45.8841061807,131.16
2022-03-20 05:00:00,2.1417777756,0.0,2.1417777756,2.1417777756,0,2.1417777756,0.0,0.0,0.0,132.03,45.8817777756,-62.1,77.2110583521,2.1417777756,0,2.1417777756,43.74,-62.1,75.9578672686,122.97,46.4517777756,-9.45,47.4032716014,2.1417777756,0,2.1417777756,44.31,-9.45,45.3064962229,131.27
2022-03-20 05:30:00,2.19622222,0.0,2.19622222,2.19622222,0,2.19622222,0.0,0.0,0.0,131.63,46.40622222,-61.95,77.4037464257,2.19622222,0,2.19622222,44.21,-61.95,76.1073360459,122.66,46.96622222,-9.41,47.8996255687,2.19622222,0,2.19622222,44.77,-9.41,45.7482349386,130.91
2022-03-20 06:00:00,2.147111109,0.0,2.147111109,2.147111109,0,2.147111109,0.0,0.0,0.0,131.56,47.277111109,-61.71,77.7383388992,2.147111109,0,2.147111109,45.13,-61.71,76.4515598271,122.66,47.847111109,-9.32,48.7463684952,2.147111109,0,2.147111109,45.7,-9.32,46.640673237,130.91
