Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-20 06:30:00,2.084111109,0.0,2.084111109,2.084111109,0,2.084111109,0.0,0.0,0.0,131.45,49.714111109,-60.31,78.158741951,2.084111109,0,2.084111109,47.63,-60.31,76.8499381913,122.5,50.284111109,-8.3,50.9645154007,2.084111109,0,2.084111109,48.2,-8.3,48.9094060483,130.74
2022-03-20 07:00:00,4.6414444398,0.0,4.6414444398,4.6414444398,0,4.6414444398,0.0,0.0,0.0,130.96,51.7914444398,-60.2,79.4128057505,4.6414444398,0,4.6414444398,47.15,-60.2,76.4667411363,121.87,52.3514444398,-7.99,52.9576607766,4.6414444398,0,4.6414444398,47.71,-7.99,48.3744167924,130.12
2022-03-20 07:30:00,5.8194444386,0.0,5.8194444386,5.8194444386,0,5.8194444386,0.0,0.0,0.0,131.25,53.3594444386,-59.46,79.8919389601,5.8194444386,0,5.8194444386,47.54,-59.46,76.12846511,122.15,53.9294444386,-7.23,54.4119277131,5.8194444386,0,5.8194444386,48.11,-7.23,48.650231243,130.4
2022-03-20 08:00:00,6.9866666597,0.0,6.9866666597,6.9866666597,0,6.9866666597,0.0,0.0,0.0,131.4,55.4666666597,-58.26,80.441150603,6.9866666597,0,6.9866666597,48.48,-58.26,75.7927305221,122.23,56.0366666597,-6.21,56.3797136418,6.9866666597,0,6.9866666597,49.05,-6.21,49.4415473059,130.48
2022-03-20 08:30:00,9.1965555464,0.0,9.1965555464,9.1965555464,0,9.1965555464,0.0,0.0,0.0,131.22,59.2265555464,-57.16,82.3106948208,9.1965555464,0,9.1965555464,50.03,-57.16,75.9622702399,121.95,59.8065555464,-5.14,60.0270246332,9.1965555464,0,9.1965555464,50.61,-5.14,50.8703420472,130.2
2022-03-20 09:00:00,11.9895555436,0.0,11.9895555436,11.9895555436,0,11.9895555436,0.0,0.0,0.0,131.33,61.6495555436,-56.14,83.380856908,11.9895555436,0,11.9895555436,49.66,-56.14,74.9520860283,121.95,61.8995555436,1.88,61.9280984408,11.9895555436,0,11.9895555436,49.91,1.88,49.9453951831,130.2
2022-03-20 09:30:00,14.8399999852,0.0,14.8399999852,14.8399999852,0,14.8399999852,0.0,0.0,0.0,131.04,63.1999999852,-55.52,84.1231858534,14.8399999852,0,14.8399999852,48.36,-55.52,73.6285270802,122.24,62.8799999852,14.24,64.4722575852,14.8399999852,0,14.8399999852,48.04,14.24,50.1060794715,130.49
2022-03-20 10:00:00,18.8503333145,0.0,18.8503333145,18.8503333145,0,18.8503333145,0.0,0.0,0.0,130.69,60.2003333145,-55.09,81.6026239233,18.8503333145,0,18.8503333145,41.35,-55.09,68.8820049069,123.08,60.0503333145,14.58,61.7949749671,18.8503333145,0,18.8503333145,41.2,14.58,43.7037343942,131.28
2022-03-20 10:30:00,22.0597777557,0.0,22.0597777557,22.0597777557,0,22.0597777557,0.0,0.0,0.0,130.57,58.7497777557,-55.33,80.7028208079,22.0597777557,0,22.0597777557,36.69,-55.33,66.3894946509,123.08,58.7297777557,14.88,60.5854866716,22.0597777557,0,22.0597777557,36.67,14.88,39.5740230454,131.28
2022-03-20 11:00:00,24.6204444198,0.0,24.6204444198,24.6204444198,0,24.6204444198,0.0,0.0,0.0,131.18,58.4504444198,-54.86,80.1627971872,24.6204444198,0,24.6204444198,33.83,-54.86,64.4522187361,123.6,58.4804444198,15.28,60.4436992543,24.6204444198,0,24.6204444198,33.86,15.28,37.1480551308,131.8
2022-03-20 11:30:00,26.6813333067,0.0,26.6813333067,26.6813333067,0,26.6813333067,0.0,0.0,0.0,131.1,56.6313333067,-54.56,78.6377867955,26.6813333067,0,26.6813333067,29.95,-54.56,62.2398272813,123.52,56.7613333067,15.58,58.8607284932,26.6813333067,0,26.6813333067,30.08,15.58,33.8754011046,131.73
2022-03-20 12:00:00,27.3484444171,0.0,27.3484444171,27.3484444171,0,27.3484444171,0.0,0.0,0.0,131.02,55.6384444171,-54.45,77.8488214243,27.3484444171,0,27.3484444171,28.29,-54.45,61.3606274414,123.52,55.8084444171,15.6,57.9477563695,27.3484444171,0,27.3484444171,28.46,15.6,32.4550704821,131.73
2022-03-20 12:30:00,27.180222195,0.0,27.180222195,27.180222195,0,27.180222195,0.0,0.0,0.0,131.02,56.020222195,-54.2,77.948093593,27.180222195,0,27.180222195,28.84,-54.2,61.3953222974,123.41,56.170222195,15.71,58.3257915629,27.180222195,0,27.180222195,28.99,15.71,32.9730829617,131.56
2022-03-20 13:00:00,26.4537777513,0.0,26.4537777513,26.4537777513,0,26.4537777513,0.0,0.0,0.0,130.87,57.8037777513,-53.94,79.062003025,26.4537777513,0,26.4537777513,31.35,-53.94,62.3886696444,123.28,57.9037777513,15.92,60.0524260782,26.4537777513,0,26.4537777513,31.45,15.92,35.2498070917,131.41
2022-03-20 13:30:00,24.8911110862,0.0,24.8911110862,24.8911110862,0,24.8911110862,0.0,0.0,0.0,130.87,58.7311110862,-55.1,80.5316919568,24.8911110862,0,24.8911110862,33.84,-55.1,64.6618558348,123.28,58.7711110862,15.11,60.6824158905,24.8911110862,0,24.8911110862,33.88,15.11,37.0967181837,131.41
2022-03-20 14:00:00,23.4178888655,0.0,23.4178888655,23.4178888655,0,23.4178888655,0.0,0.0,0.0,131.07,58.3978888655,-56.12,80.9923936178,23.4178888655,0,23.4178888655,34.98,-56.12,66.1290768119,123.58,58.4078888655,14.4,60.1568074429,23.4178888655,0,23.4178888655,34.99,14.4,37.837284522,131.69
2022-03-20 14:30:00,20.9592222013,0.0,20.9592222013,20.9592222013,0,20.9592222013,0.0,0.0,0.0,131.25,60.8892222013,-57.12,83.4876744213,20.9592222013,0,20.9592222013,39.93,-57.12,69.692892751,123.87,60.7892222013,13.48,62.265880993,20.9592222013,0,20.9592222013,39.83,13.48,42.049248507,131.92
2022-03-20 15:00:00,15.0101110961,0.0,15.0101110961,15.0101110961,0,15.0101110961,0.0,0.0,0.0,131.25,66.8901110961,-57.63,88.2921506276,15.0101110961,0,15.0101110961,51.88,-57.63,77.5419325269,123.87,66.4901110961,13.16,67.7799415282,15.0101110961,0,15.0101110961,51.48,13.16,53.1354495605,131.92
2022-03-20 15:30:00,12.2065555433,0.0,12.2065555433,12.2065555433,0,12.2065555433,0.0,0.0,0.0,131.25,68.2165555433,-57.98,89.5275312415,12.2065555433,0,12.2065555433,56.01,-57.98,80.6151381566,123.96,67.7165555433,13.09,68.9701384271,12.2065555433,0,12.2065555433,55.51,13.09,57.0325187941,131.92
2022-03-20 16:00:00,11.5936666551,0.0,11.5936666551,11.5936666551,0,11.5936666551,0.0,0.0,0.0,131.64,74.5036666551,-57.75,94.2648335545,11.5936666551,0,11.5936666551,62.91,-57.75,85.3974859115,124.3,73.8436666551,13.12,75.000143367,11.5936666551,0,11.5936666551,62.25,13.12,63.6175832612,132.3
2022-03-20 16:30:00,8.1362222141,0.0,8.1362222141,8.1362222141,0,8.1362222141,0.0,0.0,0.0,131.53,79.1462222141,-55.31,96.5573435362,8.1362222141,0,8.1362222141,71.01,-55.31,90.008978441,124.17,78.2962222141,15.07,79.7333262381,8.1362222141,0,8.1362222141,70.16,15.07,71.760229236,132.14
2022-03-20 17:00:00,7.0963333262,0.0,7.0963333262,7.0963333262,0,7.0963333262,0.0,0.0,0.0,131.43,84.5463333262,-53.95,100.2929956623,7.0963333262,0,7.0963333262,77.45,-53.95,94.3880553884,123.7,83.50633332620001,15.74,84.9767927472,7.0963333262,0,7.0963333262,76.41,15.74,78.0143300939,131.69
2022-03-20 17:30:00,6.6731111044,0.0,6.6731111044,6.6731111044,0,6.6731111044,0.0,0.0,0.0,130.91,87.7731111044,-52.71,102.3839007508,6.6731111044,0,6.6731111044,81.1,-52.71,96.7241133327,123.07,86.6231111044,16.55,88.1899420422,6.6731111044,0,6.6731111044,79.95,16.55,81.6449937228,131.07
2022-03-20 18:00:00,10.4572222118,0.0,10.4572222118,10.4572222118,0,10.4572222118,0.0,0.0,0.0,130.66,88.6872222118,-54.66,104.178399794,10.4572222118,0,10.4572222118,78.23,-54.66,95.4340007544,122.65,87.6172222118,14.6,88.8253208725,10.4572222118,0,10.4572222118,77.16,14.6,78.5291385411,130.65
2022-03-20 18:30:00,9.5696666571,0.0,9.5696666571,9.5696666571,0,9.5696666571,0.0,0.0,0.0,130.42,88.6596666571,-54.58,104.1129813796,9.5696666571,0,9.5696666571,79.09,-54.58,96.0947683279,122.65,87.5596666571,14.48,88.7488908387,9.5696666571,0,9.5696666571,77.99,14.48,79.3228245841,130.65
2022-03-20 19:00:00,8.4108888805,0.0,8.4108888805,8.4108888805,0,8.4108888805,0.0,0.0,0.0,130.24,90.5608888805,-53.95,105.4128886561,8.4108888805,0,8.4108888805,82.15,-53.95,98.2813563195,122.47,89.3908888805,14.93,90.6291118507,8.4108888805,0,8.4108888805,80.98,14.93,82.3447952211,130.49
2022-03-20 19:30:00,6.0176666606,0.0,6.0176666606,6.0176666606,0,6.0176666606,0.0,0.0,0.0,130.09,90.7076666606,-53.32,105.218359572,6.0176666606,0,6.0176666606,84.69,-53.32,100.0770628066,122.21,89.4876666606,15.57,90.8320834528,6.0176666606,0,6.0176666606,83.47,15.57,84.9097509124,130.25
2022-03-20 20:00:00,2.4927777753,0.0,2.4927777753,2.4927777753,0,2.4927777753,0.0,0.0,0.0,130.29,85.6727777753,-54.26,101.4099228465,2.4927777753,0,2.4927777753,83.18,-54.26,99.312939741,122.21,84.4727777753,14.91,85.7785421016,2.4927777753,0,2.4927777753,81.98,14.91,83.3248372336,130.34
2022-03-20 20:30:00,3.5363333298,0.0,3.5363333298,3.5363333298,0,3.5363333298,0.0,0.0,0.0,130.48,83.1763333298,-56.33,100.4558177817,3.5363333298,0,3.5363333298,79.64,-56.33,97.5479292451,122.61,82.0863333298,13.33,83.1616198708,3.5363333298,0,3.5363333298,78.55,13.33,79.6730280584,130.66
2022-03-20 21:00:00,3.4379999966,0.0,3.4379999966,3.4379999966,0,3.4379999966,0.0,0.0,0.0,130.71,80.1279999966,-57.41,98.5718239836,3.4379999966,0,3.4379999966,76.69,-57.41,95.7980386021,123.04,79.0979999966,12.47,80.0749305554,3.4379999966,0,3.4379999966,75.66,12.47,76.6807439974,131.09
2022-03-20 21:30:00,3.3831111077,0.0,3.3831111077,3.3831111077,0,3.3831111077,0.0,0.0,0.0,130.71,79.5631111077,-58.36,98.6720743125,3.3831111077,0,3.3831111077,76.18,-58.36,95.9650040379,123.14,78.5531111077,11.66,79.4137699943,3.3831111077,0,3.3831111077,75.17,11.66,76.0689457006,131.21
2022-03-20 22:00:00,3.0529999969,0.0,3.0529999969,3.0529999969,0,3.0529999969,0.0,0.0,0.0,130.71,75.8429999969,-59.47,96.37863637,3.0529999969,0,3.0529999969,72.79,-59.47,93.9950264642,123.24,74.9329999969,10.88,75.7187485933,3.0529999969,0,3.0529999969,71.88,10.88,72.698753772,131.35
2022-03-20 22:30:00,1.4087777764,0.0,1.4087777764,1.4087777764,0,1.4087777764,0.0,0.0,0.0,130.85,71.2387777764,-59.7,92.94650859,1.4087777764,0,1.4087777764,69.83,-59.7,91.8712082211,123.57,70.3887777764,10.96,71.2369401143,1.4087777764,0,1.4087777764,68.98,10.96,69.8452718514,131.66
2022-03-20 23:00:00,1.3339999987,0.0,1.3339999987,1.3339999987,0,1.3339999987,0.0,0.0,0.0,131.13,67.3539999987,-61.1,90.9382830046,1.3339999987,0,1.3339999987,66.02,-61.1,89.9547130505,123.8,66.6039999987,9.84,67.3269516303,1.3339999987,0,1.3339999987,65.27,9.84,66.0075639605,131.89
2022-03-20 23:30:00,1.3697777764,0.0,1.3697777764,1.3697777764,0,1.3697777764,0.0,0.0,0.0,131.26,63.3497777764,-61.45,88.2569931752,1.3697777764,0,1.3697777764,61.98,-61.45,87.2789946092,124.17,62.6997777764,9.62,63.4334811689,1.3697777764,0,1.3697777764,61.33,9.62,62.0798944909,132.23
2022-03-21 00:00:00,1.3991111097,0.0,1.3991111097,1.3991111097,0,1.3991111097,0.0,0.0,0.0,131.26,61.2691111097,-61.71,86.9599222411,1.3991111097,0,1.3991111097,59.87,-61.71,85.979887183,124.29,60.6591111097,9.36,61.3770100332,1.3991111097,0,1.3991111097,59.26,9.36,59.9946430942,132.35
2022-03-21 00:30:00,1.3899999986,0.0,1.3899999986,1.3899999986,0,1.3899999986,0.0,0.0,0.0,131.26,66.4799999986,-60.7,90.0226660337,1.3899999986,0,1.3899999986,65.09,-60.7,89.0011129144,124.29,65.7499999986,10.05,66.5136452152,1.3899999986,0,1.3899999986,64.36,10.05,65.1399424317,132.35
2022-03-21 01:00:00,1.3782222208000001,0.0,1.3782222208000001,1.3782222208000001,0,1.3782222208000001,0.0,0.0,0.0,131.26,67.8882222208,-60.12,90.6819999576,1.3782222208000001,0,1.3782222208000001,66.51,-60.12,89.6548632256,123.99,67.1082222208,10.42,67.9123691947,1.3782222208000001,0,1.3782222208000001,65.73,10.42,66.5508023994,132.09
2022-03-21 01:30:00,1.3973333319,0.0,1.3973333319,1.3973333319,0,1.3973333319,0.0,0.0,0.0,131.02,66.8673333319,-60.53,90.1949065465,1.3973333319,0,1.3973333319,65.47,-60.53,89.1639041317,123.76,66.1173333319,10.07,66.8797926651,1.3973333319,0,1.3973333319,64.72,10.07,65.4987274686,131.86
2022-03-21 02:00:00,1.3963333319,0.0,1.3963333319,1.3963333319,0,1.3963333319,0.0,0.0,0.0,131.02,64.3163333319,-60.93,88.5948962033,1.3963333319,0,1.3963333319,62.92,-60.93,87.5864789793,123.76,63.6263333319,9.88,64.3888553499,1.3963333319,0,1.3963333319,62.23,9.88,63.0094223113,131.86
2022-03-21 02:30:00,1.2425555543,0.0,1.2425555543,1.2425555543,0,1.2425555543,0.0,0.0,0.0,131.18,63.6825555543,-61.07,88.2327194522,1.2425555543,0,1.2425555543,62.44,-61.07,87.3401310968,124.0,63.0125555543,9.96,63.7948568263,1.2425555543,0,1.2425555543,61.77,9.96,62.5678391828,132.11
2022-03-21 03:00:00,1.2645555543,0.0,1.2645555543,1.2645555543,0,1.2645555543,0.0,0.0,0.0,131.39,62.4445555543,-61.28,87.4903475726,1.2645555543,0,1.2645555543,61.18,-61.28,86.592325295,124.25,61.7945555543,9.97,62.593673771,1.2645555543,0,1.2645555543,60.53,9.97,61.3455931588,132.33
2022-03-21 03:30:00,1.2469999988,0.0,1.2469999988,1.2469999988,0,1.2469999988,0.0,0.0,0.0,131.6,61.0069999988,-61.47,86.6049360536,1.2469999988,0,1.2469999988,59.76,-61.47,85.7310824614,124.47,60.4169999988,9.81,61.2082509867,1.2469999988,0,1.2469999988,59.17,9.81,59.9777041908,132.55
2022-03-21 04:00:00,1.2344444432000001,0.0,1.2344444432000001,1.2344444432000001,0,1.2344444432000001,0.0,0.0,0.0,131.6,59.7544444432,-62.14,86.2088929909,1.2344444432000001,0,1.2344444432000001,58.52,-62.14,85.357893601,124.47,59.1744444432,9.33,59.9054569732,1.2344444432000001,0,1.2344444432000001,57.94,9.33,58.6863910971,132.55
2022-03-21 04:30:00,1.2454444432,0.0,1.2454444432,1.2454444432,0,1.2454444432,0.0,0.0,0.0,131.7,59.3354444432,-62.37,86.0854916189,1.2454444432,0,1.2454444432,58.09,-62.37,85.2318309084,124.62,58.7754444432,8.99,59.459002426,1.2454444432,0,1.2454444432,57.53,8.99,58.2281804627,132.78
2022-03-21 05:00:00,1.2327777765,0.0,1.2327777765,1.2327777765,0,1.2327777765,0.0,0.0,0.0,131.56,58.7727777765,-62.16,85.5459233837,1.2327777765,0,1.2327777765,57.54,-62.16,84.7037023984,124.54,58.2227777765,9.17,58.9404848302,1.2327777765,0,1.2327777765,56.99,9.17,57.7230369956,132.68
2022-03-21 05:30:00,1.3808888875,0.0,1.3808888875,1.3808888875,0,1.3808888875,0.0,0.0,0.0,131.56,61.3308888875,-61.68,86.9821839904,1.3808888875,0,1.3808888875,59.95,-61.68,86.0140971004,124.54,60.7108888875,9.27,61.4145335365,1.3808888875,0,1.3808888875,59.33,9.27,60.0498276434,132.68
2022-03-21 06:00:00,1.4763333319,0.0,1.4763333319,1.4763333319,0,1.4763333319,0.0,0.0,0.0,131.18,63.9963333319,-60.99,88.4042463908,1.4763333319,0,1.4763333319,62.52,-60.99,87.3414592276,124.09,63.3463333319,10.21,64.1638687003,1.4763333319,0,1.4763333319,61.87,10.21,62.7067859167,132.23
2022-03-21 06:30:00,1.4212222208,0.0,1.4212222208,1.4212222208,0,1.4212222208,0.0,0.0,0.0,131.53,70.7112222208,-58.89,92.0223290727,1.4212222208,0,1.4212222208,69.29,-58.89,90.9347909218,124.28,69.8812222208,12.71,71.0276658709,1.4212222208,0,1.4212222208,68.46,12.71,69.6298477666,132.44
2022-03-21 07:00:00,1.9693333314,0.0,1.9693333314,1.9693333314,0,1.9693333314,0.0,0.0,0.0,132.22,77.5993333314,-56.3,95.8715105413,1.9693333314,0,1.9693333314,75.63,-56.3,94.28460584850001,124.63,76.6093333314,14.47,77.9639073769,1.9693333314,0,1.9693333314,74.64,14.47,76.0296685512,132.82
2022-03-21 07:30:00,4.2259999958,0.0,4.2259999958,4.2259999958,0,4.2259999958,0.0,0.0,0.0,131.77,81.1759999958,-52.77,96.820534368,4.2259999958,0,4.2259999958,76.95,-52.77,93.3058165389,124.0,80.1359999958,17.24,81.9694827074,4.2259999958,0,4.2259999958,75.91,17.24,77.8430838289,132.13
2022-03-21 08:00:00,5.364333328,0.0,5.364333328,5.364333328,0,5.364333328,0.0,0.0,0.0,131.4,83.614333328,-51.38,98.1389888774,5.364333328,0,5.364333328,78.25,-51.38,93.6107200058,123.21,82.564333328,18.65,84.6445015219,5.364333328,0,5.364333328,77.2,18.65,79.4207938767,131.38
2022-03-21 08:30:00,6.8997777709,0.0,6.8997777709,6.8997777709,0,6.8997777709,0.0,0.0,0.0,131.67,84.9497777709,-49.82,98.4809481236,6.8997777709,0,6.8997777709,78.05,-49.82,92.5950047249,123.3,83.8897777709,20.04,86.2501966053,6.8997777709,0,6.8997777709,76.99,20.04,79.5554001938,131.48
2022-03-21 09:00:00,10.3744444341,0.0,10.3744444341,10.3744444341,0,10.3744444341,0.0,0.0,0.0,131.67,81.5344444341,-50.36,95.8331635144,10.3744444341,0,10.3744444341,71.16,-50.36,87.1772630908,123.18,80.6544444341,19.7,83.0254744459,10.3744444341,0,10.3744444341,70.28,19.7,72.988823802,131.37
2022-03-21 09:30:00,15.2288888737,0.0,15.2288888737,15.2288888737,0,15.2288888737,0.0,0.0,0.0,131.77,80.3088888737,-50.58,94.9097151619,15.2288888737,0,15.2288888737,65.08,-50.58,82.4241639327,123.41,79.5788888737,19.56,81.9475024291,15.2288888737,0,15.2288888737,64.35,19.56,67.2570895891,131.62
2022-03-21 10:00:00,16.5071110946,0.0,16.5071110946,16.5071110946,0,16.5071110946,0.0,0.0,0.0,131.77,80.2471110946,-48.03,93.52261619,16.5071110946,0,16.5071110946,63.74,-48.03,79.8102029818,123.51,79.5471110946,21.92,82.5119947856,16.5071110946,0,16.5071110946,63.04,21.92,66.7422504865,131.71
2022-03-21 10:30:00,14.5189999855,0.0,14.5189999855,14.5189999855,0,14.5189999855,0.0,0.0,0.0,132.02,76.3789999855,-49.27,90.8916087369,14.5189999855,0,14.5189999855,61.86,-49.27,79.0834527572,123.51,75.7589999855,21.11,78.6451408467,14.5189999855,0,14.5189999855,61.24,21.11,64.7763050814,131.71
2022-03-21 11:00:00,16.1807777616,0.0,16.1807777616,16.1807777616,0,16.1807777616,0.0,0.0,0.0,132.27,72.7407777616,-48.22,87.2719264676,16.1807777616,0,16.1807777616,56.56,-48.22,74.3249756139,123.84,72.8007777616,13.48,74.0382579664,16.1807777616,0,16.1807777616,56.62,13.48,58.2025325909,132.05
2022-03-21 11:30:00,17.7065555378,0.0,17.7065555378,17.7065555378,0,17.7065555378,0.0,0.0,0.0,133.53,69.2665555378,-47.72,84.1133408924,17.7065555378,0,17.7065555378,51.56,-47.72,70.2540532639,123.96,69.8765555378,5.23,70.0720052077,17.7065555378,0,17.7065555378,52.17,5.23,52.4314962594,132.14
2022-03-21 12:00:00,18.9571110922,0.0,18.9571110922,18.9571110922,0,18.9571110922,0.0,0.0,0.0,133.62,69.3371110922,-48.13,84.404572593,18.9571110922,0,18.9571110922,50.38,-48.13,69.6752560096,123.13,69.9271110922,4.66,70.0822121918,18.9571110922,0,18.9571110922,50.97,4.66,51.1825800444,131.29
2022-03-21 12:30:00,19.7215555358,0.0,19.7215555358,19.7215555358,0,19.7215555358,0.0,0.0,0.0,133.4,71.7915555358,-48.54,86.6611738107,19.7215555358,0,19.7215555358,52.07,-48.54,71.1857886098,123.04,72.3915555358,4.12,72.5087009461,19.7215555358,0,19.7215555358,52.67,4.12,52.8308934242,131.16
2022-03-21 13:00:00,19.7865555358,0.0,19.7865555358,19.7865555358,0,19.7865555358,0.0,0.0,0.0,133.13,71.1665555358,-48.69,86.2287349253,19.7865555358,0,19.7865555358,51.38,-48.69,70.7857365576,122.86,71.7565555358,4.09,71.8730224935,19.7865555358,0,19.7865555358,51.97,4.09,52.1306915358,131.01
2022-03-21 13:30:00,20.3608888685,0.0,20.3608888685,20.3608888685,0,20.3608888685,0.0,0.0,0.0,133.13,70.7008888685,-49.02,86.0324130011,20.3608888685,0,20.3608888685,50.34,-49.02,70.2643294994,122.94,71.3008888685,3.85,71.4047565183,20.3608888685,0,20.3608888685,50.94,3.85,51.0852826164,131.01
2022-03-21 14:00:00,19.4803333139,0.0,19.4803333139,19.4803333139,0,19.4803333139,0.0,0.0,0.0,133.35,70.0803333139,-49.69,85.9089588889,19.4803333139,0,19.4803333139,50.6,-49.69,70.9186583347,123.08,70.6803333139,3.37,70.760627593,19.4803333139,0,19.4803333139,51.2,3.37,51.3107873648,131.13
2022-03-21 14:30:00,20.1347777576,0.0,20.1347777576,20.1347777576,0,20.1347777576,0.0,0.0,0.0,133.43,67.4947777576,-50.14,84.0807030451,20.1347777576,0,20.1347777576,47.36,-50.14,68.9709301083,123.31,68.1047777576,3.14,68.1771248544,20.1347777576,0,20.1347777576,47.97,3.14,48.0726585493,131.34
2022-03-21 15:00:00,18.2887777595,0.0,18.2887777595,18.2887777595,0,18.2887777595,0.0,0.0,0.0,133.75,66.7987777595,-51.1,84.1028341387,18.2887777595,0,18.2887777595,48.51,-51.1,70.4587120234,123.65,67.4087777595,2.5,67.4551207769,18.2887777595,0,18.2887777595,49.12,2.5,49.1835785603,131.67
2022-03-21 15:30:00,16.5116666502,0.0,16.5116666502,16.5116666502,0,16.5116666502,0.0,0.0,0.0,134.12,66.7016666502,-51.63,84.3490914824,16.5116666502,0,16.5116666502,50.19,-51.63,72.0048123392,124.1,67.3216666502,2.14,67.3556708864,16.5116666502,0,16.5116666502,50.81,2.14,50.855045964,132.16
2022-03-21 16:00:00,13.2505555423,0.0,13.2505555423,13.2505555423,0,13.2505555423,0.0,0.0,0.0,134.3,71.8305555423,-51.62,88.4548082894,13.2505555423,0,13.2505555423,58.58,-51.62,78.0784272383,124.29,72.4405555423,1.9500000000000002,72.4667964469,13.2505555423,0,13.2505555423,59.19,1.9500000000000002,59.2221124243,132.32
2022-03-21 16:30:00,11.0115555445,0.0,11.0115555445,11.0115555445,0,11.0115555445,0.0,0.0,0.0,134.03,77.4215555445,-51.46,92.9635889095,11.0115555445,0,11.0115555445,66.41,-51.46,84.0144017416,124.01,78.0315555445,1.9300000000000002,78.0554198035,11.0115555445,0,11.0115555445,67.02,1.9300000000000002,67.0477837068,132.03
2022-03-21 17:00:00,10.869888878,0.0,10.869888878,10.869888878,0,10.869888878,0.0,0.0,0.0,133.81,78.889888878,-52.14,94.5631755346,10.869888878,0,10.869888878,68.02,-52.14,85.7047256573,123.7,79.489888878,1.32,79.500848007,10.869888878,0,10.869888878,68.62,1.32,68.6326948327,131.7
2022-03-21 17:30:00,12.1928888767,0.0,12.1928888767,12.1928888767,0,12.1928888767,0.0,0.0,0.0,133.27,88.1328888767,-50.57,101.610683502,12.1928888767,0,12.1928888767,75.94,-50.57,91.2371004581,123.06,88.7328888767,2.36,88.7642674076,12.1928888767,0,12.1928888767,76.54,2.36,76.5763749468,131.03
2022-03-21 18:00:00,9.9307777678,0.0,9.9307777678,9.9307777678,0,9.9307777678,0.0,0.0,0.0,133.27,93.8207777678,-48.43,105.5831579418,9.9307777678,0,9.9307777678,83.89,-48.43,96.8658711828,123.06,94.4007777678,3.99,94.4850620107,9.9307777678,0,9.9307777678,84.47,3.99,84.5641827253,131.03
2022-03-21 18:30:00,6.8551111043,0.0,6.8551111043,6.8551111043,0,6.8551111043,0.0,0.0,0.0,132.88,93.0451111043,-47.79,104.6005583178,6.8551111043,0,6.8551111043,86.19,-47.79,98.5525250818,122.42,93.6151111043,4.38,93.7175193177,6.8551111043,0,6.8551111043,86.76,4.38,86.870489811,130.4
2022-03-21 19:00:00,8.2357777695,0.0,8.2357777695,8.2357777695,0,8.2357777695,0.0,0.0,0.0,132.63,96.3557777695,-47.97,107.6362244301,8.2357777695,0,8.2357777695,88.12,-47.97,100.3307295897,122.12,96.9257777695,4.05,97.0103545825,8.2357777695,0,8.2357777695,88.69,4.05,88.7824228099,130.09
2022-03-21 19:30:00,6.6924444378,0.0,6.6924444378,6.6924444378,0,6.6924444378,0.0,0.0,0.0,132.42,94.5524444378,-48.92,106.4581192261,6.6924444378,0,6.6924444378,87.86,-48.92,100.5611555224,121.91,95.1124444378,3.19,95.1659245052,6.6924444378,0,6.6924444378,88.42,3.19,88.4775253949,129.89
2022-03-21 20:00:00,6.2088888827,0.0,6.2088888827,6.2088888827,0,6.2088888827,0.0,0.0,0.0,132.42,91.1488888827,-50.47,104.1889670001,6.2088888827,0,6.2088888827,84.94,-50.47,98.8029579517,122.07,91.7088888827,1.87,91.7279521198,6.2088888827,0,6.2088888827,85.5,1.87,85.5204472626,130.07
2022-03-21 20:30:00,3.7118888852,0.0,3.7118888852,3.7118888852,0,3.7118888852,0.0,0.0,0.0,132.61,91.3818888852,-49.73,104.037120857,3.7118888852,0,3.7118888852,87.67,-49.73,100.7923697509,122.35,91.9618888852,2.32,91.9911485271,3.7118888852,0,3.7118888852,88.25,2.32,88.2804899171,130.38
2022-03-21 21:00:00,1.4819999985,0.0,1.4819999985,1.4819999985,0,1.4819999985,0.0,0.0,0.0,132.3,86.1319999985,-51.32,100.2619759617,1.4819999985,0,1.4819999985,84.65,-51.32,98.9917415747,121.98,86.7119999985,1.12,86.7192328365,1.4819999985,0,1.4819999985,85.23,1.12,85.2373585935,129.99
2022-03-21 21:30:00,1.4353333319,0.0,1.4353333319,1.4353333319,0,1.4353333319,0.0,0.0,0.0,132.66,82.0153333319,-53.16,97.73689427,1.4353333319,0,1.4353333319,80.58,-53.16,96.5355996511,122.5,82.5953333319,-0.09,82.5953823661,1.4353333319,0,1.4353333319,81.16,-0.09,81.1600499014,130.5
2022-03-21 22:00:00,1.3993333319,0.0,1.3993333319,1.3993333319,0,1.3993333319,0.0,0.0,0.0,133.3,77.3193333319,-54.39,94.5333348978,1.3993333319,0,1.3993333319,75.92,-54.39,93.3922828718,123.27,77.8893333319,-0.9400000000000001,77.8950052756,1.3993333319,0,1.3993333319,76.49,-0.9400000000000001,76.4957757004,131.32
2022-03-21 22:30:00,1.3748888875,0.0,1.3748888875,1.3748888875,0,1.3748888875,0.0,0.0,0.0,133.67,72.1848888875,-55.8,91.2375919438,1.3748888875,0,1.3748888875,70.81,-55.8,90.1537359182,123.79,72.7648888875,-2.65,72.8131276269,1.3748888875,0,1.3748888875,71.39,-2.65,71.4391671284,131.81
2022-03-21 23:00:00,1.3012222209,0.0,1.3012222209,1.3012222209,0,1.3012222209,0.0,0.0,0.0,133.06,65.8712222209,-56.42,86.730815267,1.3012222209,0,1.3012222209,64.57,-56.42,85.7467276344,123.43,66.4612222209,-2.98,66.5279975582,1.3012222209,0,1.3012222209,65.16,-2.98,65.2281074384,131.43
2022-03-21 23:30:00,1.2596666654,0.0,1.2596666654,1.2596666654,0,1.2596666654,0.0,0.0,0.0,133.41,62.8296666654,-56.26,84.3371484773,1.2596666654,0,1.2596666654,61.57,-56.26,83.4029525856,123.79,63.4196666654,-2.7,63.4771149309,1.2596666654,0,1.2596666654,62.16,-2.7,62.2186113635,131.8
2022-03-22 00:00:00,1.2811111098,0.0,1.2811111098,1.2811111098,0,1.2811111098,0.0,0.0,0.0,133.61,60.7811111098,-53.01,80.649882627,1.2811111098,0,1.2811111098,59.5,-53.01,79.6888329692,124.02,61.3511111098,0.30000000000000004,61.3518445885,1.2811111098,0,1.2811111098,60.07,0.30000000000000004,60.0707491213,132.03
2022-03-22 00:30:00,1.3163333320000001,0.0,1.3163333320000001,1.3163333320000001,0,1.3163333320000001,0.0,0.0,0.0,133.61,66.676333332,-51.94,84.5192109914,1.3163333320000001,0,1.3163333320000001,65.36,-51.94,83.4846884165,123.64,67.236333332,0.84,67.2415802903,1.3163333320000001,0,1.3163333320000001,65.92,0.84,65.9253517245,131.69
2022-03-22 01:00:00,1.251222221,0.0,1.251222221,1.251222221,0,1.251222221,0.0,0.0,0.0,132.93,68.311222221,-51.48,85.5372052462,1.251222221,0,1.251222221,67.06,-51.48,84.5413153434,122.97,68.881222221,1.05,68.8892246629,1.251222221,0,1.251222221,67.63,1.05,67.6381504774,131.0
2022-03-22 01:30:00,1.193222221,0.0,1.193222221,1.193222221,0,1.193222221,0.0,0.0,0.0,132.66,66.833222221,-51.99,84.6737249236,1.193222221,0,1.193222221,65.64,-51.99,83.7351162894,122.61,67.383222221,0.66,67.3864544021,1.193222221,0,1.193222221,66.19,0.66,66.1932904455,130.63
2022-03-22 02:00:00,1.2195555543,0.0,1.2195555543,1.2195555543,0,1.2195555543,0.0,0.0,0.0,132.8,65.0595555543,-52.7,83.7259563632,1.2195555543,0,1.2195555543,63.84,-52.7,82.7818554999,122.83,65.6295555543,0.09,65.6296172643,1.2195555543,0,1.2195555543,64.41,0.09,64.4100628784,130.85
2022-03-22 02:30:00,1.2313333321,0.0,1.2313333321,1.2313333321,0,1.2313333321,0.0,0.0,0.0,133.05,63.8213333321,-52.81,82.8375439537,1.2313333321,0,1.2313333321,62.59,-52.81,81.8926382528,123.1,64.3813333321,0.02,64.3813364386,1.2313333321,0,1.2313333321,63.15,0.02,63.1500031671,131.18
2022-03-22 03:00:00,1.2316666654,0.0,1.2316666654,1.2316666654,0,1.2316666654,0.0,0.0,0.0,133.05,62.1016666654,-53.14,81.7341825837,1.2316666654,0,1.2316666654,60.87,-53.14,80.8023297931,123.1,62.6616666654,-0.15,62.6618462008,1.2316666654,0,1.2316666654,61.43,-0.15,61.430183135,131.18
2022-03-22 03:30:00,1.2617777765,0.0,1.2617777765,1.2617777765,0,1.2617777765,0.0,0.0,0.0,133.12,61.1217777765,-53.53,81.2485853327,1.2617777765,0,1.2617777765,59.86,-53.53,80.3036767527,123.22,61.6817777765,-0.52,61.6839696329,1.2617777765,0,1.2617777765,60.42,-0.52,60.4222376282,131.29
2022-03-22 04:00:00,1.2618888876,0.0,1.2618888876,1.2618888876,0,1.2618888876,0.0,0.0,0.0,133.05,58.9718888876,-53.61,79.6976522802,1.2618888876,0,1.2618888876,57.71,-53.61,78.7684975101,123.22,59.5518888876,-0.47000000000000003,59.5537435438,1.2618888876,0,1.2618888876,58.29,-0.47000000000000003,58.2918948054,131.29
2022-03-22 04:30:00,1.2478888876,0.0,1.2478888876,1.2478888876,0,1.2478888876,0.0,0.0,0.0,133.19,60.1978888876,-53.93,80.822216788,1.2478888876,0,1.2478888876,58.95,-53.93,79.897105079,123.35,60.7678888876,-0.9500000000000001,60.7753142309,1.2478888876,0,1.2478888876,59.52,-0.9500000000000001,59.5275810024,131.45
2022-03-22 05:00:00,1.2384444432000001,0.0,1.2384444432000001,1.2384444432000001,0,1.2384444432000001,0.0,0.0,0.0,132.98,60.3884444432,-53.82,80.8910169442,1.2384444432000001,0,1.2384444432000001,59.15,-53.82,79.9707127641,123.21,60.9484444432,-0.88,60.9547970224,1.2384444432000001,0,1.2384444432000001,59.71,-0.88,59.7164843238,131.27
2022-03-22 05:30:00,1.2756666654,0.0,1.2756666654,1.2756666654,0,1.2756666654,0.0,0.0,0.0,132.88,61.9656666654,-53.04,81.565835037,1.2756666654,0,1.2756666654,60.69,-53.04,80.6009782819,123.09,62.5256666654,-0.44,62.5272148104,1.2756666654,0,1.2756666654,61.25,-0.44,61.2515803878,131.19
2022-03-22 06:00:00,1.4381111097,0.0,1.4381111097,1.4381111097,0,1.4381111097,0.0,0.0,0.0,132.44,64.5781111097,-52.38,83.1504469891,1.4381111097,0,1.4381111097,63.14,-52.38,82.0385519131,122.61,65.1381111097,0.19,65.1383882126,1.4381111097,0,1.4381111097,63.7,0.19,63.7002833589,130.69
2022-03-22 06:30:00,1.4441111097000001,0.0,1.4441111097000001,1.4441111097000001,0,1.4441111097000001,0.0,0.0,0.0,132.44,70.2741111097,-49.92,86.2000991429,1.4441111097000001,0,1.4441111097000001,68.83,-49.92,85.0269092699,122.53,70.8341111097,2.5300000000000002,70.8792790362,1.4441111097000001,0,1.4441111097000001,69.39,2.5300000000000002,69.4361073218,130.69
2022-03-22 07:00:00,2.2471111089,0.0,2.2471111089,2.2471111089,0,2.2471111089,0.0,0.0,0.0,132.63,76.4871111089,-48.31,90.4662051032,2.2471111089,0,2.2471111089,74.24,-48.31,88.5744528631,122.53,77.0471111089,4.09,77.1555923457,2.2471111089,0,2.2471111089,74.8,4.09,74.9117353957,130.52
2022-03-22 07:30:00,4.2003333291,0.0,4.2003333291,4.2003333291,0,4.2003333291,0.0,0.0,0.0,132.71,80.1703333291,-47.06,92.9619596722,4.2003333291,0,4.2003333291,75.97,-47.06,89.364895233,122.27,80.7403333291,5.86,80.9527085779,4.2003333291,0,4.2003333291,76.54,5.86,76.7639967693,130.39
2022-03-22 08:00:00,7.1105555484,0.0,7.1105555484,7.1105555484,0,7.1105555484,0.0,0.0,0.0,133.62,80.0105555484,-45.86,92.2216276107,7.1105555484,0,7.1105555484,72.9,-45.86,86.1251972422,122.94,80.5805555484,6.95,80.8797158285,7.1105555484,0,7.1105555484,73.47,6.95,73.7979904875,131.05
2022-03-22 08:30:00,10.6002222116,0.0,10.6002222116,10.6002222116,0,10.6002222116,0.0,0.0,0.0,133.62,78.0702222116,-44.73,89.9762885219,10.6002222116,0,10.6002222116,67.47,-44.73,80.9504403941,122.84,78.6402222116,8.01,79.0471039918,10.6002222116,0,10.6002222116,68.04,8.01,68.5098657129,131.05
2022-03-22 09:00:00,14.0532222082,0.0,14.0532222082,14.0532222082,0,14.0532222082,0.0,0.0,0.0,133.62,75.9232222082,-44.48,87.993216048,14.0532222082,0,14.0532222082,61.87,-44.48,76.1995229644,122.84,76.4932222082,8.21,76.9325493129,14.0532222082,0,14.0532222082,62.44,8.21,62.9774380235,130.95
2022-03-22 09:30:00,17.5312222047,0.0,17.5312222047,17.5312222047,0,17.5312222047,0.0,0.0,0.0,133.44,73.8112222047,-43.94,85.9000589252,17.5312222047,0,17.5312222047,56.28,-43.94,71.4014145518,122.72,74.3712222047,8.64,74.8714117152,17.5312222047,0,17.5312222047,56.84,8.64,57.492914346,130.8
2022-03-22 10:00:00,20.5134444239,0.0,20.5134444239,20.5134444239,0,20.5134444239,0.0,0.0,0.0,133.44,70.3234444239,-43.65,82.7690119287,20.5134444239,0,20.5134444239,49.81,-43.65,66.2295900637,122.72,70.9134444239,8.91,71.4710060099,20.5134444239,0,20.5134444239,50.4,8.91,51.1815210794,130.8
2022-03-22 10:30:00,23.0302221992,0.0,23.0302221992,23.0302221992,0,23.0302221992,0.0,0.0,0.0,133.44,67.5902221992,-43.7,80.4868196473,23.0302221992,0,23.0302221992,44.56,-43.7,62.4122071393,122.79,68.1702221992,8.71,68.7244010137,23.0302221992,0,23.0302221992,45.14,8.71,45.9726407769,130.8
2022-03-22 11:00:00,24.4275555311,0.0,24.4275555311,24.4275555311,0,24.4275555311,0.0,0.0,0.0,133.2,65.4675555311,-43.08,78.3701934872,24.4275555311,0,24.4275555311,41.04,-43.08,59.4993109204,122.6,66.0575555311,9.18,66.6923761966,24.4275555311,0,24.4275555311,41.63,9.18,42.6301454372,130.61
2022-03-22 11:30:00,25.8266666408,0.0,25.8266666408,25.8266666408,0,25.8266666408,0.0,0.0,0.0,133.12,63.6166666408,-42.65,76.5904874935,25.8266666408,0,25.8266666408,37.79,-42.65,56.9833888076,122.6,64.1866666408,9.51,64.8873506507,25.8266666408,0,25.8266666408,38.36,9.51,39.5212563059,130.61
2022-03-22 12:00:00,26.6247777512,0.0,26.6247777512,26.6247777512,0,26.6247777512,0.0,0.0,0.0,132.96,62.5847777512,-42.48,75.6399683115,26.6247777512,0,26.6247777512,35.96,-42.48,55.6567336447,122.39,63.1647777512,9.8,63.9204908332,26.6247777512,0,26.6247777512,36.54,9.8,37.831357364,130.36
2022-03-22 12:30:00,26.9626666397,0.0,26.9626666397,26.9626666397,0,26.9626666397,0.0,0.0,0.0,133.16,62.3326666397,-42.91,75.6744965653,26.9626666397,0,26.9626666397,35.37,-42.91,55.6084975521,122.59,62.9326666397,9.61,63.6621758219,26.9626666397,0,26.9626666397,35.97,9.61,37.2316129116,130.56
2022-03-22 13:00:00,26.8775555287,0.0,26.8775555287,26.8775555287,0,26.8775555287,0.0,0.0,0.0,133.46,61.7875555287,-43.28,75.4377917108,26.8775555287,0,26.8775555287,34.91,-43.28,55.6045546696,122.85,62.3875555287,9.38,63.0887587835,26.8775555287,0,26.8775555287,35.51,9.38,36.7279797974,130.8
2022-03-22 13:30:00,26.2747777515,0.0,26.2747777515,26.2747777515,0,26.2747777515,0.0,0.0,0.0,133.59,61.8447777515,-43.97,75.8823921284,26.2747777515,0,26.2747777515,35.57,-43.97,56.5560412335,123.03,62.4347777515,8.7,63.0380160925,26.2747777515,0,26.2747777515,36.16,8.7,37.1918754569,130.96
2022-03-22 14:00:00,25.6487777521,0.0,25.6487777521,25.6487777521,0,25.6487777521,0.0,0.0,0.0,133.51,60.3687777521,-44.82,75.1879094488,25.6487777521,0,25.6487777521,34.72,-44.82,56.6948921862,123.03,60.9587777521,8.02,61.4840872506,25.6487777521,0,25.6487777521,35.31,8.02,36.209342717,130.96
2022-03-22 14:30:00,23.2431110879,0.0,23.2431110879,23.2431110879,0,23.2431110879,0.0,0.0,0.0,133.64,62.8331110879,-45.36,77.4953511443,23.2431110879,0,23.2431110879,39.59,-45.36,60.2071233327,123.3,63.4231110879,7.6,63.8768425962,23.2431110879,0,23.2431110879,40.18,7.6,40.8924491807,131.18
2022-03-22 15:00:00,21.5617777562,0.0,21.5617777562,21.5617777562,0,21.5617777562,0.0,0.0,0.0,133.72,63.7817777562,-46.6,78.9916145787,21.5617777562,0,21.5617777562,42.22,-46.6,62.8815426019,123.3,64.3717777562,6.57,64.7061872737,21.5617777562,0,21.5617777562,42.81,6.57,43.3112110198,131.18
2022-03-22 15:30:00,18.8264444256,0.0,18.8264444256,18.8264444256,0,18.8264444256,0.0,0.0,0.0,133.91,66.5364444256,-47.09,81.5142106433,18.8264444256,0,18.8264444256,47.71,-47.09,67.0351564479,123.68,67.1264444256,6.08,67.4012310068,18.8264444256,0,18.8264444256,48.3,6.08,48.681170898,131.5
2022-03-22 16:00:00,16.3054444281,0.0,16.3054444281,16.3054444281,0,16.3054444281,0.0,0.0,0.0,133.81,70.3254444281,-47.41,84.8137738461,16.3054444281,0,16.3054444281,54.02,-47.41,71.8739765145,123.56,70.9254444281,5.76,71.1589507183,16.3054444281,0,16.3054444281,54.62,5.76,54.9228731951,131.43
2022-03-22 16:30:00,13.1714444313,0.0,13.1714444313,13.1714444313,0,13.1714444313,0.0,0.0,0.0,133.81,75.4114444313,-47.4,89.0710163365,13.1714444313,0,13.1714444313,62.24,-47.4,78.2341204335,123.56,76.0114444313,5.63,76.2196600919,13.1714444313,0,13.1714444313,62.84,5.63,63.091699137,131.43
2022-03-22 17:00:00,11.7163333216,0.0,11.7163333216,11.7163333216,0,11.7163333216,0.0,0.0,0.0,133.64,79.6163333216,-47.77,92.8479048314,11.7163333216,0,11.7163333216,67.9,-47.77,83.0203764145,123.38,80.1863333216,5.12,80.3496263312,11.7163333216,0,11.7163333216,68.47,5.12,68.6611629671,131.19
2022-03-22 17:30:00,12.26422221,0.0,12.26422221,12.26422221,0,12.26422221,0.0,0.0,0.0,133.39,87.86422221,-46.4,99.363381306,12.26422221,0,12.26422221,75.6,-46.4,88.7035512254,123.13,88.44422221,6.02,88.6488626116,12.26422221,0,12.26422221,76.18,6.02,76.4174901446,130.95
2022-03-22 18:00:00,8.7788888801,0.0,8.7788888801,8.7788888801,0,8.7788888801,0.0,0.0,0.0,133.01,92.9788888801,-47.63,104.468610967,8.7788888801,0,8.7788888801,84.2,-47.63,96.7380840207,122.6,93.5488888801,4.57,93.6604479527,8.7788888801,0,8.7788888801,84.77,4.57,84.8930963035,130.42
2022-03-22 18:30:00,9.0919999909,0.0,9.0919999909,9.0919999909,0,9.0919999909,0.0,0.0,0.0,132.63,93.3419999909,-49.0,105.4216721661,9.0919999909,0,9.0919999909,84.25,-49.0,97.4631340559,122.26,93.9019999909,3.27,93.9589192269,9.0919999909,0,9.0919999909,84.81,3.27,84.8730169135,130.12
2022-03-22 19:00:00,10.5721111005,0.0,10.5721111005,10.5721111005,0,10.5721111005,0.0,0.0,0.0,132.63,96.9121111005,-48.87,108.5367872104,10.5721111005,0,10.5721111005,86.34,-48.87,99.211251882,122.37,97.4921111005,3.22,97.5452721911,10.5721111005,0,10.5721111005,86.92,3.22,86.979622901,130.22
2022-03-22 19:30:00,6.9641111041,0.0,6.9641111041,6.9641111041,0,6.9641111041,0.0,0.0,0.0,132.4,94.1641111041,-50.15,106.6859987066,6.9641111041,0,6.9641111041,87.2,-50.15,100.5925568817,122.12,94.7241111041,2.2800000000000002,94.7515468184,6.9641111041,0,6.9641111041,87.76,2.2800000000000002,87.7896121418,129.92
2022-03-22 20:00:00,6.4197777714,0.0,6.4197777714,6.4197777714,0,6.4197777714,0.0,0.0,0.0,132.79,90.0897777714,-51.89,103.9650910589,6.4197777714,0,6.4197777714,83.67,-51.89,98.4542584148,122.61,90.6697777714,1.07,90.6760911217,6.4197777714,0,6.4197777714,84.25,1.07,84.2567943848,130.52
2022-03-22 20:30:00,4.4128888845,0.0,4.4128888845,4.4128888845,0,4.4128888845,0.0,0.0,0.0,133.31,89.4428888845,-51.54,103.2298501985,4.4128888845,0,4.4128888845,85.03,-51.54,99.4307422279,123.3,90.0128888845,1.45,90.02456701,4.4128888845,0,4.4128888845,85.6,1.45,85.6122800771,131.2
2022-03-22 21:00:00,1.5519999984,0.0,1.5519999984,1.5519999984,0,1.5519999984,0.0,0.0,0.0,133.42,84.3819999984,-51.88,99.0548147428,1.5519999984,0,1.5519999984,82.83,-51.88,97.7360900589,123.3,84.9519999984,0.88,84.9565577442,1.5519999984,0,1.5519999984,83.4,0.88,83.4046425566,131.2
2022-03-22 21:30:00,1.3904444431,0.0,1.3904444431,1.3904444431,0,1.3904444431,0.0,0.0,0.0,132.47,81.2204444431,-52.66,96.7979142106,1.3904444431,0,1.3904444431,79.83,-52.66,95.6342224311,122.61,81.8004444431,-0.2,81.8006889401,1.3904444431,0,1.3904444431,80.41,-0.2,80.4102487249,130.46
2022-03-22 22:00:00,1.3689999986,0.0,1.3689999986,1.3689999986,0,1.3689999986,0.0,0.0,0.0,132.47,77.0589999986,-54.41,94.3320601958,1.3689999986,0,1.3689999986,75.69,-54.41,93.2170810528,122.61,77.6389999986,-1.55,77.654470707,1.3689999986,0,1.3689999986,76.27,-1.55,76.2857483414,130.46
2022-03-22 22:30:00,1.3265555542,0.0,1.3265555542,1.3265555542,0,1.3265555542,0.0,0.0,0.0,132.82,72.3165555542,-56.18,91.5744320606,1.3265555542,0,1.3265555542,70.99,-56.18,90.5305059082,123.18,72.8965555542,-2.74,72.9480322673,1.3265555542,0,1.3265555542,71.57,-2.74,71.6224301459,131.02
2022-03-22 23:00:00,1.2976666654,0.0,1.2976666654,1.2976666654,0,1.2976666654,0.0,0.0,0.0,133.34,67.7076666654,-57.65,88.9260964243,1.2976666654,0,1.2976666654,66.41,-57.65,87.9420866252,123.8,68.2876666654,-4.11,68.4112382478,1.2976666654,0,1.2976666654,66.99,-4.11,67.1159608439,131.7
2022-03-22 23:30:00,1.2922222209,0.0,1.2922222209,1.2922222209,0,1.2922222209,0.0,0.0,0.0,133.25,64.5722222209,-58.09,86.8563180347,1.2922222209,0,1.2922222209,63.28,-58.09,85.8999796275,123.92,65.1322222209,-5.07,65.3292528002,1.2922222209,0,1.2922222209,63.84,-5.07,64.0410063943,131.8
2022-03-23 00:00:00,1.2599999987000001,0.0,1.2599999987000001,1.2599999987000001,0,1.2599999987000001,0.0,0.0,0.0,132.54,62.1999999987,-58.49,85.3810289224,1.2599999987000001,0,1.2599999987000001,60.94,-58.49,84.4675304481,123.39,62.7799999987,-5.47,63.0178490576,1.2599999987000001,0,1.2599999987000001,61.52,-5.47,61.7627015277,131.21
2022-03-23 00:30:00,1.1285555544,0.0,1.1285555544,1.1285555544,0,1.1285555544,0.0,0.0,0.0,132.44,66.5985555544,-57.36,87.8950351381,1.1285555544,0,1.1285555544,65.47,-57.36,87.0430382052,123.39,67.1485555544,-4.57,67.3038885433,1.1285555544,0,1.1285555544,66.02,-4.57,66.177981988,131.21
2022-03-23 01:00:00,2.3107777755,0.0,2.3107777755,2.3107777755,0,2.3107777755,0.0,0.0,0.0,132.28,67.3707777755,-57.19,88.3714761565,2.3107777755,0,2.3107777755,65.06,-57.19,86.6227435493,123.01,67.9507777755,-4.49,68.0989596124,2.3107777755,0,2.3107777755,65.64,-4.49,65.7933864458,130.9
2022-03-23 01:30:00,1.0994444433,0.0,1.0994444433,1.0994444433,0,1.0994444433,0.0,0.0,0.0,132.2,65.3394444433,-57.53,87.0571300938,1.0994444433,0,1.0994444433,64.24,-57.53,86.2350189888,123.01,65.8994444433,-4.67,66.0647082635,1.0994444433,0,1.0994444433,64.8,-4.67,64.9680606144,130.9
2022-03-23 02:00:00,1.12711111,0.0,1.12711111,1.12711111,0,1.12711111,0.0,0.0,0.0,132.52,63.31711111,-58.08,85.9205619122,1.12711111,0,1.12711111,62.19,-58.08,85.0933751828,123.22,63.87711111,-5.04,64.0756344,1.12711111,0,1.12711111,62.75,-5.04,62.9520778053,131.15
2022-03-23 02:30:00,1.1356666655,0.0,1.1356666655,1.1356666655,0,1.1356666655,0.0,0.0,0.0,132.68,62.5556666655,-58.33,85.5312827682,1.1356666655,0,1.1356666655,61.42,-58.33,84.7042224449,123.45,63.1156666655,-5.22,63.3311596186,1.1356666655,0,1.1356666655,61.98,-5.22,62.1994276501,131.4
2022-03-23 03:00:00,1.1584444433,0.0,1.1584444433,1.1584444433,0,1.1584444433,0.0,0.0,0.0,132.68,61.5984444433,-58.59,85.0126840997,1.1584444433,0,1.1584444433,60.44,-58.59,84.1770853618,123.45,62.1584444433,-5.4,62.3925653873,1.1584444433,0,1.1584444433,61.0,-5.4,61.2385499502,131.4
2022-03-23 03:30:00,1.1532222211,0.0,1.1532222211,1.1532222211,0,1.1532222211,0.0,0.0,0.0,132.83,60.3532222211,-58.9,84.331022954,1.1532222211,0,1.1532222211,59.2,-58.9,83.5095802887,123.6,60.9332222211,-5.61,61.1909280061,1.1532222211,0,1.1532222211,59.78,-5.61,60.0426556708,131.54
2022-03-23 04:00:00,1.1687777766,0.0,1.1687777766,1.1687777766,0,1.1687777766,0.0,0.0,0.0,132.83,59.0587777766,-59.25,83.6570483131,1.1687777766,0,1.1687777766,57.89,-59.25,82.8360706456,123.6,59.6287777766,-5.86,59.9160307358,1.1687777766,0,1.1687777766,58.46,-5.86,58.7529675846,131.54
2022-03-23 04:30:00,1.1305555543999999,0.0,1.1305555543999999,1.1305555543999999,0,1.1305555543999999,0.0,0.0,0.0,132.98,59.0605555544,-59.38,83.7504246103,1.1305555543999999,0,1.1305555543999999,57.93,-59.38,82.9570328544,123.84,59.6305555544,-6.06,59.9376906106,1.1305555543999999,0,1.1305555543999999,58.5,-6.06,58.8130393705,131.8
2022-03-23 05:00:00,1.1158888878,0.0,1.1158888878,1.1158888878,0,1.1158888878,0.0,0.0,0.0,132.85,59.7558888878,-59.13,84.0661831938,1.1158888878,0,1.1158888878,58.64,-59.13,83.2766864134,123.72,60.3058888878,-5.8100000000000005,60.5851164441,1.1158888878,0,1.1158888878,59.19,-5.8100000000000005,59.4744667904,131.69
2022-03-23 05:30:00,2.0996666646,0.0,2.0996666646,2.0996666646,0,2.0996666646,0.0,0.0,0.0,132.85,62.0896666646,-58.05,84.9995835667,2.0996666646,0,2.0996666646,59.99,-58.05,83.4781564243,123.65,62.6596666646,-4.63,62.8304920124,2.0996666646,0,2.0996666646,60.56,-4.63,60.7367310612,131.69
2022-03-23 06:00:00,1.259222221,0.0,1.259222221,1.259222221,0,1.259222221,0.0,0.0,0.0,133.1,65.669222221,-53.95,84.9885242083,1.259222221,0,1.259222221,64.41,-53.95,84.0193465816,123.82,66.239222221,0.25,66.2396939941,1.259222221,0,1.259222221,64.98,0.25,64.9804809154,131.8
2022-03-23 06:30:00,1.3154444431,0.0,1.3154444431,1.3154444431,0,1.3154444431,0.0,0.0,0.0,134.55,71.6154444431,-51.36,88.1284374239,1.3154444431,0,1.3154444431,70.3,-51.36,87.0628485636,124.68,72.1754444431,2.35,72.2136917805,1.3154444431,0,1.3154444431,70.86,2.35,70.898956974,132.69
2022-03-23 07:00:00,2.1565555534,0.0,2.1565555534,2.1565555534,0,2.1565555534,0.0,0.0,0.0,134.23,77.7265555534,-49.2,91.9894419931,2.1565555534,0,2.1565555534,75.57,-49.2,90.174635569,124.11,78.2765555534,3.92,78.3746486391,2.1565555534,0,2.1565555534,76.12,3.92,76.2208685335,132.11
2022-03-23 07:30:00,4.7905555508,0.0,4.7905555508,4.7905555508,0,4.7905555508,0.0,0.0,0.0,133.65,80.9205555508,-46.27,93.2150696542,4.7905555508,0,4.7905555508,76.13,-46.27,89.0881013379,123.32,81.4605555508,6.49,81.7186772448,4.7905555508,0,4.7905555508,76.67,6.49,76.944194063,131.32
2022-03-23 08:00:00,8.7081111024,0.0,8.7081111024,8.7081111024,0,8.7081111024,0.0,0.0,0.0,133.48,80.8381111024,-45.25,92.6410422362,8.7081111024,0,8.7081111024,72.13,-45.25,85.1486899488,122.82,81.3781111024,7.24,81.69953835,8.7081111024,0,8.7081111024,72.67,7.24,73.02976448,130.86
2022-03-23 08:30:00,11.4207777664,0.0,11.4207777664,11.4207777664,0,11.4207777664,0.0,0.0,0.0,133.23,79.7207777664,-44.39,91.2462301012,11.4207777664,0,11.4207777664,68.3,-44.39,81.4577319841,122.56,80.2807777664,7.69,80.6482447346,11.4207777664,0,11.4207777664,68.86,7.69,69.2880631855,130.62
2022-03-23 09:00:00,15.0688888738,0.0,15.0688888738,15.0688888738,0,15.0688888738,0.0,0.0,0.0,132.69,77.1888888738,-44.21,88.9530700177,15.0688888738,0,15.0688888738,62.12,-44.21,76.2457769322,122.02,77.7488888738,7.88,78.1471952223,15.0688888738,0,15.0688888738,62.68,7.88,63.1733868017,130.05
2022-03-23 09:30:00,18.6771110924,0.0,18.6771110924,18.6771110924,0,18.6771110924,0.0,0.0,0.0,132.78,74.7871110924,-43.82,86.6793192495,18.6771110924,0,18.6771110924,56.11,-43.82,71.1935706367,122.17,75.3471110924,8.3,75.8028835202,18.6771110924,0,18.6771110924,56.67,8.3,57.2745920981,130.18
2022-03-23 10:00:00,21.4956666452,0.0,21.4956666452,21.4956666452,0,21.4956666452,0.0,0.0,0.0,132.78,72.3856666452,-43.57,84.486860728,21.4956666452,0,21.4956666452,50.89,-43.57,66.9935593919,122.17,72.9456666452,8.54,73.4438689225,21.4956666452,0,21.4956666452,51.45,8.54,52.1539461594,130.18
2022-03-23 10:30:00,23.411444421,0.0,23.411444421,23.411444421,0,23.411444421,0.0,0.0,0.0,132.85,69.311444421,-43.5,81.8310841168,23.411444421,0,23.411444421,45.9,-43.5,63.2381214142,122.3,69.891444421,8.65,70.4246867459,23.411444421,0,23.411444421,46.48,8.65,47.2780382419,130.27
2022-03-23 11:00:00,25.2334444192,0.0,25.2334444192,25.2334444192,0,25.2334444192,0.0,0.0,0.0,132.85,66.8934444192,-43.26,79.6627924835,25.2334444192,0,25.2334444192,41.66,-43.26,60.0581651401,122.3,67.4734444192,8.82,68.0474694738,25.2334444192,0,25.2334444192,42.24,8.82,43.1510138931,130.27
2022-03-23 11:30:00,26.2911110848,0.0,26.2911110848,26.2911110848,0,26.2911110848,0.0,0.0,0.0,132.7,65.1211110848,-43.24,78.1694103145,26.2911110848,0,26.2911110848,38.83,-43.24,58.1159745681,122.3,65.7011110848,8.76,66.2825286013,26.2911110848,0,26.2911110848,39.41,8.76,40.3718429106,130.27
2022-03-23 12:00:00,26.8402221954,0.0,26.8402221954,26.8402221954,0,26.8402221954,0.0,0.0,0.0,132.7,63.8402221954,-43.24,77.1055871514,26.8402221954,0,26.8402221954,37.0,-43.24,56.9095563153,122.3,64.4302221954,8.77,65.0243526084,26.8402221954,0,26.8402221954,37.59,8.77,38.5994948153,130.11
2022-03-23 12:30:00,27.1285555284,0.0,27.1285555284,27.1285555284,0,27.1285555284,0.0,0.0,0.0,132.63,62.6885555284,-43.77,76.4569675977,27.1285555284,0,27.1285555284,35.56,-43.77,56.3943835856,122.3,63.2685555284,8.23,63.8015910354,27.1285555284,0,27.1285555284,36.14,8.23,37.0652465256,130.11
2022-03-23 13:00:00,26.7538888621,0.0,26.7538888621,26.7538888621,0,26.7538888621,0.0,0.0,0.0,132.63,61.0538888621,-44.84,75.7509270253,26.7538888621,0,26.7538888621,34.3,-44.84,56.4545445469,122.3,61.6438888621,7.32,62.0769799044,26.7538888621,0,26.7538888621,34.89,7.32,35.649607291,130.11
2022-03-23 13:30:00,26.1713333072,0.0,26.1713333072,26.1713333072,0,26.1713333072,0.0,0.0,0.0,132.72,59.1713333072,-45.63,74.7217745061,26.1713333072,0,26.1713333072,33.0,-45.63,56.3124932852,122.6,59.7513333072,6.64,60.1191436398,26.1713333072,0,26.1713333072,33.58,6.64,34.2301913521,130.34
2022-03-23 14:00:00,25.6899999743,0.0,25.6899999743,25.6899999743,0,25.6899999743,0.0,0.0,0.0,132.72,56.3499999743,-45.83,72.6340925262,25.6899999743,0,25.6899999743,30.66,-45.83,55.1400444323,122.72,56.9499999743,6.67,57.3392657528,25.6899999743,0,25.6899999743,31.26,6.67,31.9636746949,130.44
2022-03-23 14:30:00,24.2095555313,0.0,24.2095555313,24.2095555313,0,24.2095555313,0.0,0.0,0.0,133.11,56.1095555313,-46.24,72.7077700244,24.2095555313,0,24.2095555313,31.9,-46.24,56.1760411564,123.05,56.6995555313,6.29,57.0473811621,24.2095555313,0,24.2095555313,32.49,6.29,33.0932651759,130.78
2022-03-23 15:00:00,22.5733333108,0.0,22.5733333108,22.5733333108,0,22.5733333108,0.0,0.0,0.0,133.11,58.3433333108,-47.15,75.013779013,22.5733333108,0,22.5733333108,35.77,-47.15,59.1828978675,123.05,58.9333333108,5.3,59.1711735148,22.5733333108,0,22.5733333108,36.36,5.3,36.744245808,130.78
2022-03-23 15:30:00,20.6813333127,0.0,20.6813333127,20.6813333127,0,20.6813333127,0.0,0.0,0.0,132.85,59.1913333127,-47.92,76.1573393661,20.6813333127,0,20.6813333127,38.51,-47.92,61.4763897769,122.91,59.7813333127,4.74,59.9689537397,20.6813333127,0,20.6813333127,39.1,4.74,39.3862615642,130.58
