Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-23 16:00:00,17.7858888711,0.0,17.7858888711,17.7858888711,0,17.7858888711,0.0,0.0,0.0,133.04,62.8358888711,-48.13,79.1507790879,17.7858888711,0,17.7858888711,45.05,-48.13,65.9241943447,123.19,63.4458888711,4.65,63.6160617662,17.7858888711,0,17.7858888711,45.66,4.65,45.8961665066,130.88
2022-03-23 16:30:00,14.4788888744,0.0,14.4788888744,14.4788888744,0,14.4788888744,0.0,0.0,0.0,133.17,68.5288888744,-48.13,83.7418981774,14.4788888744,0,14.4788888744,54.05,-48.13,72.3733334869,123.29,69.1188888744,4.54,69.2678309119,14.4788888744,0,14.4788888744,54.64,4.54,54.8282883191,131.02
2022-03-23 17:00:00,11.5492222107,0.0,11.5492222107,11.5492222107,0,11.5492222107,0.0,0.0,0.0,133.06,74.9092222107,-48.0,88.9684863994,11.5492222107,0,11.5492222107,63.36,-48.0,79.4889275308,123.15,75.4892222107,4.41,75.6179262475,11.5492222107,0,11.5492222107,63.94,4.41,64.0919004243,130.76
2022-03-23 17:30:00,9.9169999901,0.0,9.9169999901,9.9169999901,0,9.9169999901,0.0,0.0,0.0,132.77,82.6969999901,-47.29,95.2635182395,9.9169999901,0,9.9169999901,72.78,-47.29,86.7944266644,122.71,83.2769999901,4.88,83.419860509,9.9169999901,0,9.9169999901,73.36,4.88,73.5221327221,130.41
2022-03-23 18:00:00,7.2972222149,0.0,7.2972222149,7.2972222149,0,7.2972222149,0.0,0.0,0.0,132.54,85.7072222149,-49.44,98.9446387623,7.2972222149,0,7.2972222149,78.41,-49.44,92.6954243747,122.39,86.2972222149,2.62,86.3369849023,7.2972222149,0,7.2972222149,79.0,2.62,79.0434336299,130.06
2022-03-23 18:30:00,5.8503333275,0.0,5.8503333275,5.8503333275,0,5.8503333275,0.0,0.0,0.0,132.23,87.0703333275,-50.15,100.4801743916,5.8503333275,0,5.8503333275,81.22,-50.15,95.4552822006,122.28,87.6403333275,1.8900000000000001,87.6607102741,5.8503333275,0,5.8503333275,81.79,1.8900000000000001,81.8118341073,129.92
2022-03-23 19:00:00,7.3658888815,0.0,7.3658888815,7.3658888815,0,7.3658888815,0.0,0.0,0.0,132.16,90.4858888815,-48.67,102.7446591638,7.3658888815,0,7.3658888815,83.12,-48.67,96.3208352331,122.28,91.0458888815,3.07,91.0976332416,7.3658888815,0,7.3658888815,83.68,3.07,83.7362961923,129.92
2022-03-23 19:30:00,5.7718888831,0.0,5.7718888831,5.7718888831,0,5.7718888831,0.0,0.0,0.0,131.89,91.4818888831,-48.55,103.5665896591,5.7718888831,0,5.7718888831,85.71,-48.55,98.5053633058,121.79,92.0318888831,3.24,92.0889036279,5.7718888831,0,5.7718888831,86.26,3.24,86.3208271508,129.48
2022-03-23 20:00:00,3.0364444414,0.0,3.0364444414,3.0364444414,0,3.0364444414,0.0,0.0,0.0,132.0,87.6364444414,-50.21,101.0009430368,3.0364444414,0,3.0364444414,84.6,-50.21,98.3778638719,121.79,88.1864444414,1.94,88.2077807408,3.0364444414,0,3.0364444414,85.15,1.94,85.1720969567,129.48
2022-03-23 20:30:00,6.804777771,0.0,6.804777771,6.804777771,0,6.804777771,0.0,0.0,0.0,132.38,81.644777771,-54.1,97.942226528,6.804777771,0,6.804777771,74.84,-54.1,92.3462809213,122.39,82.204777771,-1.4100000000000001,82.2168692445,6.804777771,0,6.804777771,75.4,-1.4100000000000001,75.4131825346,130.12
2022-03-23 21:00:00,6.8569999931000005,0.0,6.8569999931000005,6.8569999931000005,0,6.8569999931000005,0.0,0.0,0.0,132.68,77.4269999931,-56.52,95.8616228109,6.8569999931000005,0,6.8569999931000005,70.57,-56.52,90.413689782,123.13,77.9969999931,-3.35,78.0689087149,6.8569999931000005,0,6.8569999931000005,71.14,-3.35,71.2188324813,130.87
2022-03-23 21:30:00,7.2449999928,0.0,7.2449999928,7.2449999928,0,7.2449999928,0.0,0.0,0.0,133.01,73.6349999928,-57.55,93.4564910744,7.2449999928,0,7.2449999928,66.39,-57.55,87.8614511603,123.68,74.2049999928,-3.99,74.3121936423,7.2449999928,0,7.2449999928,66.96,-3.99,67.0787723501,131.43
2022-03-23 22:00:00,5.1139999949,0.0,5.1139999949,5.1139999949,0,5.1139999949,0.0,0.0,0.0,133.42,73.3839999949,-57.33,93.1232535689,5.1139999949,0,5.1139999949,68.27,-57.33,89.1488743619,124.15,73.9339999949,-3.63,74.0230589428,5.1139999949,0,5.1139999949,68.82,-3.63,68.9156680298,131.93
2022-03-23 22:30:00,3.9863333293,0.0,3.9863333293,3.9863333293,0,3.9863333293,0.0,0.0,0.0,133.65,68.9363333293,-55.86,88.7274346124,3.9863333293,0,3.9863333293,64.95,-55.86,85.6670420874,124.3,69.4963333293,-2.07,69.5271547399,3.9863333293,0,3.9863333293,65.51,-2.07,65.54269600800001,132.08
2022-03-23 23:00:00,2.657666664,0.0,2.657666664,2.657666664,0,2.657666664,0.0,0.0,0.0,133.91,63.557666664,-54.9,83.9856356276,2.657666664,0,2.657666664,60.9,-54.9,81.9928045624,124.49,64.107666664,-2.33,64.1499947397,2.657666664,0,2.657666664,61.45,-2.33,61.4941574461,132.26
2022-03-23 23:30:00,2.6655555529,0.0,2.6655555529,2.6655555529,0,2.6655555529,0.0,0.0,0.0,132.25,59.8755555529,-58.8,83.9197363721,2.6655555529,0,2.6655555529,57.21,-58.8,82.0391619899,122.95,60.4255555529,-6.58,60.7827620619,2.6655555529,0,2.6655555529,57.76,-6.58,58.1335875377,130.69
2022-03-24 00:00:00,2.6894444418,0.0,2.6894444418,2.6894444418,0,2.6894444418,0.0,0.0,0.0,131.38,57.5994444418,-59.52,82.8270873567,2.6894444418,0,2.6894444418,54.91,-59.52,80.9798647813,122.48,58.1494444418,-7.15,58.5873739716,2.6894444418,0,2.6894444418,55.46,-7.15,55.918995878,130.28
2022-03-24 00:30:00,2.6563333307,0.0,2.6563333307,2.6563333307,0,2.6563333307,0.0,0.0,0.0,131.33,61.3863333307,-58.9,85.0734501462,2.6563333307,0,2.6563333307,58.73,-58.9,83.1770575339,122.44,61.9163333307,-6.74,62.2820996203,2.6563333307,0,2.6563333307,59.26,-6.74,59.6420589852,130.29
2022-03-24 01:00:00,2.5524444419,0.0,2.5524444419,2.5524444419,0,2.5524444419,0.0,0.0,0.0,131.33,62.1224444419,-58.74,85.4961151365,2.5524444419,0,2.5524444419,59.57,-58.74,83.6598619411,122.44,62.6624444419,-6.7,63.0196155449,2.5524444419,0,2.5524444419,60.11,-6.7,60.4822461554,130.29
2022-03-24 01:30:00,2.598555553,0.0,2.598555553,2.598555553,0,2.598555553,0.0,0.0,0.0,131.25,60.368555553,-59.13,84.5027774665,2.598555553,0,2.598555553,57.77,-59.13,82.666376478,122.34,60.908555553,-6.96,61.3049242683,2.598555553,0,2.598555553,58.31,-6.96,58.723910803,130.15
2022-03-24 02:00:00,2.5764444419,0.0,2.5764444419,2.5764444419,0,2.5764444419,0.0,0.0,0.0,131.37,58.4964444419,-59.55,83.474765722,2.5764444419,0,2.5764444419,55.92,-59.55,81.6899559309,122.5,59.0364444419,-7.23,59.477514006,2.5764444419,0,2.5764444419,56.46,-7.23,56.9210374115,130.29
2022-03-24 02:30:00,2.5816666641,0.0,2.5816666641,2.5816666641,0,2.5816666641,0.0,0.0,0.0,131.48,57.8316666641,-59.81,83.196981731,2.5816666641,0,2.5816666641,55.25,-59.81,81.4235752101,122.65,58.3716666641,-7.4,58.8388601958,2.5816666641,0,2.5816666641,55.79,-7.4,56.2786291589,130.52
2022-03-24 03:00:00,2.5272222197,0.0,2.5272222197,2.5272222197,0,2.5272222197,0.0,0.0,0.0,131.64,56.8972222197,-60.08,82.7459986725,2.5272222197,0,2.5272222197,54.37,-60.08,81.0290275148,122.76,57.4272222197,-7.57,57.9240084237,2.5272222197,0,2.5272222197,54.9,-7.57,55.4194451434,130.67
2022-03-24 03:30:00,2.5103333308,0.0,2.5103333308,2.5103333308,0,2.5103333308,0.0,0.0,0.0,131.72,55.5903333308,-60.37,82.0659616396,2.5103333308,0,2.5103333308,53.08,-60.37,80.3867109664,122.86,56.1203333308,-7.8,56.6597900911,2.5103333308,0,2.5103333308,53.61,-7.8,54.1744598496,130.77
2022-03-24 04:00:00,2.4845555531,0.0,2.4845555531,2.4845555531,0,2.4845555531,0.0,0.0,0.0,131.72,54.6345555531,-60.64,81.6219594256,2.4845555531,0,2.4845555531,52.15,-60.64,79.9801981743,122.94,55.1745555531,-7.97,55.7472194865,2.4845555531,0,2.4845555531,52.69,-7.97,53.2893704223,130.77
2022-03-24 04:30:00,2.4296666642,0.0,2.4296666642,2.4296666642,0,2.4296666642,0.0,0.0,0.0,131.88,54.5396666642,-60.53,81.4767214599,2.4296666642,0,2.4296666642,52.11,-60.53,79.8707268028,123.05,55.0796666642,-7.99,55.6561746785,2.4296666642,0,2.4296666642,52.65,-7.99,53.2528177658,130.96
2022-03-24 05:00:00,2.416444442,0.0,2.416444442,2.416444442,0,2.416444442,0.0,0.0,0.0,131.64,54.606444442,-60.39,81.4175403374,2.416444442,0,2.416444442,52.19,-60.39,79.816966868,122.84,55.136444442,-7.78,55.6826355852,2.416444442,0,2.416444442,52.72,-7.78,53.2909635867,130.77
2022-03-24 05:30:00,2.5787777752,0.0,2.5787777752,2.5787777752,0,2.5787777752,0.0,0.0,0.0,131.64,56.7687777752,-60.07,82.6504629757,2.5787777752,0,2.5787777752,54.19,-60.07,80.9009332455,122.84,57.3187777752,-6.53,57.6895413887,2.5787777752,0,2.5787777752,54.74,-6.53,55.1281098896,130.77
2022-03-24 06:00:00,2.521555553,0.0,2.521555553,2.521555553,0,2.521555553,0.0,0.0,0.0,132.99,59.391555553,-59.42,84.0124590225,2.521555553,0,2.521555553,56.87,-59.42,82.2492145859,123.98,59.931555553,-6.04,60.2351471402,2.521555553,0,2.521555553,57.41,-6.04,57.7268542361,131.95
2022-03-24 06:30:00,2.5736666641,0.0,2.5736666641,2.5736666641,0,2.5736666641,0.0,0.0,0.0,132.87,64.7836666641,-56.96,86.2633471785,2.5736666641,0,2.5736666641,62.21,-56.96,84.3476478629,123.86,65.3236666641,-3.95,65.4429822551,2.5736666641,0,2.5736666641,62.75,-3.95,62.8741997961,131.8
2022-03-24 07:00:00,3.579555552,0.0,3.579555552,3.579555552,0,3.579555552,0.0,0.0,0.0,132.72,70.699555552,-55.01,89.5797256931,3.579555552,0,3.579555552,67.12,-55.01,86.782455024,123.38,71.239555552,-2.37,71.2789672712,3.579555552,0,3.579555552,67.66,-2.37,67.7014955522,131.33
2022-03-24 07:30:00,5.9144444385,0.0,5.9144444385,5.9144444385,0,5.9144444385,0.0,0.0,0.0,132.39,74.9244444385,-52.74,91.6252147306,5.9144444385,0,5.9144444385,69.01,-52.74,86.8555565292,122.88,75.4544444385,-0.33,75.4551660626,5.9144444385,0,5.9144444385,69.54,-0.33,69.5407829982,130.84
2022-03-24 08:00:00,9.3219999907,0.0,9.3219999907,9.3219999907,0,9.3219999907,0.0,0.0,0.0,132.39,75.0319999907,-51.91,91.238419115,9.3219999907,0,9.3219999907,65.71,-51.91,83.7403857168,122.57,75.5819999907,0.59,75.5843027526,9.3219999907,0,9.3219999907,66.26,0.59,66.2626267213,130.55
2022-03-24 08:30:00,13.0511110981,0.0,13.0511110981,13.0511110981,0,13.0511110981,0.0,0.0,0.0,132.63,73.6111110981,-51.08,89.5977794205,13.0511110981,0,13.0511110981,60.56,-51.08,79.2255009451,122.76,74.1511110981,1.31,74.1626818358,13.0511110981,0,13.0511110981,61.1,1.31,61.114041758,130.78
2022-03-24 09:00:00,16.1819999838,0.0,16.1819999838,16.1819999838,0,16.1819999838,0.0,0.0,0.0,132.43,70.7019999838,-50.62,86.9549147646,16.1819999838,0,16.1819999838,54.52,-50.62,74.3963359313,122.59,71.2719999838,1.74,71.2932365775,16.1819999838,0,16.1819999838,55.09,1.74,55.1174718216,130.56
2022-03-24 09:30:00,19.0946666476,0.0,19.0946666476,19.0946666476,0,19.0946666476,0.0,0.0,0.0,132.43,68.1146666476,-50.13,84.5731914528,19.0946666476,0,19.0946666476,49.02,-50.13,70.1140306929,122.59,68.6646666476,2.24,68.7011939185,19.0946666476,0,19.0946666476,49.57,2.24,49.620585446,130.56
2022-03-24 10:00:00,21.5367777562,0.0,21.5367777562,21.5367777562,0,21.5367777562,0.0,0.0,0.0,132.43,64.8767777562,-49.49,81.5981396359,21.5367777562,0,21.5367777562,43.34,-49.49,65.7846159828,122.59,65.4467777562,2.81,65.5070745697,21.5367777562,0,21.5367777562,43.91,2.81,43.9998204542,130.56
2022-03-24 10:30:00,23.5946666431,0.0,23.5946666431,23.5946666431,0,23.5946666431,0.0,0.0,0.0,132.43,61.8646666431,-49.22,79.0559635882,23.5946666431,0,23.5946666431,38.27,-49.22,62.3474241649,122.59,62.4546666431,3.11,62.5320516655,23.5946666431,0,23.5946666431,38.86,3.11,38.9842493836,130.56
2022-03-24 11:00:00,25.1589999748,0.0,25.1589999748,25.1589999748,0,25.1589999748,0.0,0.0,0.0,132.43,59.4989999748,-48.88,77.0025025438,25.1589999748,0,25.1589999748,34.34,-48.88,59.7368395548,122.7,60.0889999748,3.32,60.1806473709,25.1589999748,0,25.1589999748,34.93,3.32,35.0874236729,130.56
2022-03-24 11:30:00,26.4969999735,0.0,26.4969999735,26.4969999735,0,26.4969999735,0.0,0.0,0.0,132.43,57.6669999735,-49.03,75.6929573074,26.4969999735,0,26.4969999735,31.17,-49.03,58.0991376872,122.59,58.2569999735,3.15,58.3420992587,26.4969999735,0,26.4969999735,31.76,3.15,31.9158283615,130.47
2022-03-24 12:00:00,27.242222195,0.0,27.242222195,27.242222195,0,27.242222195,0.0,0.0,0.0,132.35,56.592222195,-48.73,74.6812728398,27.242222195,0,27.242222195,29.35,-48.73,56.8861617619,122.59,57.172222195,3.38,57.272047202,27.242222195,0,27.242222195,29.93,3.38,30.1202473429,130.39
2022-03-24 12:30:00,27.5189999725,0.0,27.5189999725,27.5189999725,0,27.5189999725,0.0,0.0,0.0,132.19,56.0789999725,-48.91,74.4113051754,27.5189999725,0,27.5189999725,28.56,-48.91,56.6379881352,122.59,56.6789999725,3.22,56.7703922646,27.5189999725,0,27.5189999725,29.16,3.22,29.3372459512,130.31
2022-03-24 13:00:00,27.6252221946,0.0,27.6252221946,27.6252221946,0,27.6252221946,0.0,0.0,0.0,132.19,55.5152221946,-49.26,74.2191854935,27.6252221946,0,27.6252221946,27.89,-49.26,56.6074173585,122.5,56.1152221946,2.98,56.194292966,27.6252221946,0,27.6252221946,28.49,2.98,28.6454272092,130.31
2022-03-24 13:30:00,28.6873333046,0.0,28.6873333046,28.6873333046,0,28.6873333046,0.0,0.0,0.0,132.37,55.2873333046,-49.82,74.4225881298,28.6873333046,0,28.6873333046,26.6,-49.82,56.476476519,122.65,55.8873333046,2.5700000000000003,55.9463933056,28.6873333046,0,28.6873333046,27.2,2.5700000000000003,27.3211438267,130.42
2022-03-24 14:00:00,26.9195555286,0.0,26.9195555286,26.9195555286,0,26.9195555286,0.0,0.0,0.0,132.37,54.8595555286,-49.89,74.1524303904,26.9195555286,0,26.9195555286,27.94,-49.89,57.1809032807,122.9,55.4595555286,2.5700000000000003,55.5190705923,26.9195555286,0,26.9195555286,28.54,2.5700000000000003,28.6554794062,130.61
2022-03-24 14:30:00,25.3085555302,0.0,25.3085555302,25.3085555302,0,25.3085555302,0.0,0.0,0.0,132.48,55.1585555302,-50.39,74.7102292071,25.3085555302,0,25.3085555302,29.85,-50.39,58.5676924592,122.9,55.7485555302,2.18,55.7911627743,25.3085555302,0,25.3085555302,30.44,2.18,30.5179619241,130.61
2022-03-24 15:00:00,23.7155555318,0.0,23.7155555318,23.7155555318,0,23.7155555318,0.0,0.0,0.0,132.66,55.2255555318,-51.29,75.3692648485,23.7155555318,0,23.7155555318,31.51,-51.29,60.1958819189,123.08,55.8255555318,1.49,55.8454362543,23.7155555318,0,23.7155555318,32.11,1.49,32.1445516379,130.78
2022-03-24 15:30:00,21.034999979,0.0,21.034999979,21.034999979,0,21.034999979,0.0,0.0,0.0,132.84,57.234999979,-52.13,77.4169369233,21.034999979,0,21.034999979,36.2,-52.13,63.4663446245,123.37,57.844999979,0.81,57.8506708912,21.034999979,0,21.034999979,36.81,0.81,36.8189109019,131.01
2022-03-24 16:00:00,17.7635555378,0.0,17.7635555378,17.7635555378,0,17.7635555378,0.0,0.0,0.0,132.96,61.5135555378,-52.68,80.9882702303,17.7635555378,0,17.7635555378,43.75,-52.68,68.4780614504,123.53,62.1135555378,0.30000000000000004,62.1142800131,17.7635555378,0,17.7635555378,44.35,0.30000000000000004,44.3510146445,131.25
2022-03-24 16:30:00,14.8173333185,0.0,14.8173333185,14.8173333185,0,14.8173333185,0.0,0.0,0.0,133.09,66.6273333185,-53.0,85.136370284,14.8173333185,0,14.8173333185,51.81,-53.0,74.1166384829,123.68,67.2373333185,-0.03,67.2373400112,14.8173333185,0,14.8173333185,52.42,-0.03,52.4200085845,131.25
2022-03-24 17:00:00,12.9835555426,0.0,12.9835555426,12.9835555426,0,12.9835555426,0.0,0.0,0.0,133.09,71.2335555426,-53.03,88.8054071284,12.9835555426,0,12.9835555426,58.25,-53.03,78.7733673268,123.68,71.8335555426,0.49,71.8352267477,12.9835555426,0,12.9835555426,58.85,0.49,58.8520398967,131.25
2022-03-24 17:30:00,11.7818888771,0.0,11.7818888771,11.7818888771,0,11.7818888771,0.0,0.0,0.0,133.69,81.9118888771,-51.34,96.6713666988,11.7818888771,0,11.7818888771,70.13,-51.34,86.9138222609,124.13,82.5118888771,1.83,82.5321798214,11.7818888771,0,11.7818888771,70.73,1.83,70.7536698695,131.82
2022-03-24 18:00:00,8.2771111028,0.0,8.2771111028,8.2771111028,0,8.2771111028,0.0,0.0,0.0,133.5,84.7071111028,-50.44,98.5874650825,8.2771111028,0,8.2771111028,76.43,-50.44,91.5736779866,123.72,85.2971111028,2.38,85.3303085808,8.2771111028,0,8.2771111028,77.02,2.38,77.0567634929,131.37
2022-03-24 18:30:00,6.5957777712,0.0,6.5957777712,6.5957777712,0,6.5957777712,0.0,0.0,0.0,133.18,84.8457777712,-50.56,98.7680090191,6.5957777712,0,6.5957777712,78.25,-50.56,93.1631692248,123.31,85.4157777712,2.18,85.4435924587,6.5957777712,0,6.5957777712,78.82,2.18,78.8501414076,130.99
2022-03-24 19:00:00,11.5751110995,0.0,11.5751110995,11.5751110995,0,11.5751110995,0.0,0.0,0.0,133.04,86.4251110995,-51.73,100.7238438929,11.5751110995,0,11.5751110995,74.85,-51.73,90.9863473275,123.21,87.0051110995,1.32,87.0151237282,11.5751110995,0,11.5751110995,75.43,1.32,75.4415488971,130.83
2022-03-24 19:30:00,6.2807777715,0.0,6.2807777715,6.2807777715,0,6.2807777715,0.0,0.0,0.0,133.28,90.7407777715,-49.57,103.3976481869,6.2807777715,0,6.2807777715,84.46,-49.57,97.9319993669,123.52,91.3207777715,2.9699999999999998,91.369061245,6.2807777715,0,6.2807777715,85.04,2.9699999999999998,85.0918474356,131.19
2022-03-24 20:00:00,4.2691111068,0.0,4.2691111068,4.2691111068,0,4.2691111068,0.0,0.0,0.0,132.97,87.1091111068,-50.66,100.7692058013,4.2691111068,0,4.2691111068,82.84,-50.66,97.1025293182,122.94,87.6691111068,2.19,87.6964602607,4.2691111068,0,4.2691111068,83.4,2.19,83.4287486422,130.58
2022-03-24 20:30:00,4.1514444403,0.0,4.1514444403,4.1514444403,0,4.1514444403,0.0,0.0,0.0,133.27,81.9514444403,-52.51,97.3310810885,4.1514444403,0,4.1514444403,77.8,-52.51,93.8623465507,123.38,82.5314444403,0.87,82.5360298379,4.1514444403,0,4.1514444403,78.38,0.87,78.3848282514,131.01
2022-03-24 21:00:00,2.8112222194000003,0.0,2.8112222194000003,2.8112222194000003,0,2.8112222194000003,0.0,0.0,0.0,133.78,80.28122221940001,-47.73,93.3982202242,2.8112222194000003,0,2.8112222194000003,77.47,-47.73,90.9931524896,124.03,79.4712222194,15.55,80.978254248,2.8112222194000003,0,2.8112222194000003,76.66,15.55,78.2212125961,131.65
2022-03-24 21:30:00,2.5062222197,0.0,2.5062222197,2.5062222197,0,2.5062222197,0.0,0.0,0.0,130.82,77.4662222197,-48.37,91.32728226,2.5062222197,0,2.5062222197,74.96,-48.37,89.2113137444,123.54,76.1562222197,20.52,78.87230555,2.5062222197,0,2.5062222197,73.65,20.52,76.455169217,131.21
2022-03-24 22:00:00,2.5096666642,0.0,2.5096666642,2.5096666642,0,2.5096666642,0.0,0.0,0.0,130.46,72.8196666642,-50.89,88.8397205819,2.5096666642,0,2.5096666642,70.31,-50.89,86.7945171079,124.24,71.6696666642,18.61,74.0464261106,2.5096666642,0,2.5096666642,69.16,18.61,71.6200928511,131.92
2022-03-24 22:30:00,2.4918888864,0.0,2.4918888864,2.4918888864,0,2.4918888864,0.0,0.0,0.0,130.73,68.4018888864,-52.37,86.1477527462,2.4918888864,0,2.4918888864,65.91,-52.37,84.1828070333,124.8,67.3518888864,17.59,69.6109548603,2.4918888864,0,2.4918888864,64.86,17.59,67.2028846107,132.47
2022-03-24 23:00:00,2.5244444419,0.0,2.5244444419,2.5244444419,0,2.5244444419,0.0,0.0,0.0,130.94,64.3344444419,-54.13,84.0772123804,2.5244444419,0,2.5244444419,61.81,-54.13,82.1616272964,125.16,63.5644444419,14.21,65.1334222747,2.5244444419,0,2.5244444419,61.04,14.21,62.6722083543,132.85
2022-03-24 23:30:00,2.5903333307,0.0,2.5903333307,2.5903333307,0,2.5903333307,0.0,0.0,0.0,131.17,60.1603333307,-55.5,81.8505693717,2.5903333307,0,2.5903333307,57.57,-55.5,79.9659608834,125.33,60.4403333307,-2.24,60.4818277926,2.5903333307,0,2.5903333307,57.85,-2.24,57.8933510863,133.01
2022-03-25 00:00:00,2.6057777752,0.0,2.6057777752,2.6057777752,0,2.6057777752,0.0,0.0,0.0,131.31,57.7857777752,-56.18,80.5939731809,2.6057777752,0,2.6057777752,55.18,-56.18,78.7465859577,124.08,58.0757777752,-2.75,58.140850219,2.6057777752,0,2.6057777752,55.47,-2.75,55.5381256436,131.75
2022-03-25 00:30:00,2.5902222196,0.0,2.5902222196,2.5902222196,0,2.5902222196,0.0,0.0,0.0,131.49,61.3002222196,-55.36,82.5981043619,2.5902222196,0,2.5902222196,58.71,-55.36,80.6944465251,124.3,61.5702222196,-2.1,61.6060245769,2.5902222196,0,2.5902222196,58.98,-2.1,59.0173737132,132.03
2022-03-25 01:00:00,2.4606666642,0.0,2.4606666642,2.4606666642,0,2.4606666642,0.0,0.0,0.0,131.33,61.9706666642,-55.16,82.9637820185,2.4606666642,0,2.4606666642,59.51,-55.16,81.142255946,124.04,62.2206666642,-1.97,62.2518454356,2.4606666642,0,2.4606666642,59.76,-1.97,59.7924618995,131.77
2022-03-25 01:30:00,2.4548888864,0.0,2.4548888864,2.4548888864,0,2.4548888864,0.0,0.0,0.0,131.33,60.4048888864,-55.56,82.0710923613,2.4548888864,0,2.4548888864,57.95,-55.56,80.2814804298,124.04,60.6848888864,-2.26,60.7269572691,2.4548888864,0,2.4548888864,58.23,-2.26,58.2738406148,131.77
2022-03-25 02:00:00,2.4665555531,0.0,2.4665555531,2.4665555531,0,2.4665555531,0.0,0.0,0.0,131.47,58.3565555531,-56.08,80.9348749058,2.4665555531,0,2.4665555531,55.89,-56.08,79.1748602777,124.04,58.6365555531,-2.64,58.6959559691,2.4665555531,0,2.4665555531,56.17,-2.64,56.2320060108,131.94
2022-03-25 02:30:00,2.4612222197999998,0.0,2.4612222197999998,2.4612222197999998,0,2.4612222197999998,0.0,0.0,0.0,131.57,57.6612222198,-56.34,80.6164508514,2.4612222197999998,0,2.4612222197999998,55.2,-56.34,78.874809667,124.29,57.9412222198,-2.83,58.0102933308,2.4612222197999998,0,2.4612222197999998,55.48,-2.83,55.5521313723,132.12
2022-03-25 03:00:00,2.5404444419,0.0,2.5404444419,2.5404444419,0,2.5404444419,0.0,0.0,0.0,131.69,56.3404444419,-56.58,79.8469916773,2.5404444419,0,2.5404444419,53.8,-56.58,78.0751970859,124.37,56.6204444419,-2.94,56.6967223814,2.5404444419,0,2.5404444419,54.08,-2.94,54.1598559821,132.19
2022-03-25 03:30:00,2.5439999975000003,0.0,2.5439999975000003,2.5439999975000003,0,2.5439999975000003,0.0,0.0,0.0,131.69,55.0339999975,-57.06,79.275372946,2.5439999975000003,0,2.5439999975000003,52.49,-57.06,77.5309209284,124.49,55.3339999975,-3.3,55.4323150853,2.5439999975000003,0,2.5439999975000003,52.79,-3.3,52.8930439661,132.31
2022-03-25 04:00:00,2.5462222197,0.0,2.5462222197,2.5462222197,0,2.5462222197,0.0,0.0,0.0,131.91,54.1462222197,-57.05,78.6544078909,2.5462222197,0,2.5462222197,51.6,-57.05,76.9237447086,124.64,54.4562222197,-3.25,54.5531175868,2.5462222197,0,2.5462222197,51.91,-3.25,52.011639082,132.47
2022-03-25 04:30:00,2.4807777753,0.0,2.4807777753,2.4807777753,0,2.4807777753,0.0,0.0,0.0,131.91,53.9107777753,-57.21,78.6088802893,2.4807777753,0,2.4807777753,51.43,-57.21,76.9287267541,124.64,54.2107777753,-3.38,54.31604576,2.4807777753,0,2.4807777753,51.73,-3.38,51.8403057476,132.47
2022-03-25 05:00:00,2.5352222197,0.0,2.5352222197,2.5352222197,0,2.5352222197,0.0,0.0,0.0,131.91,54.2452222197,-57.17,78.8095998826,2.5352222197,0,2.5352222197,51.71,-57.17,77.0865293031,124.64,54.5452222197,-3.39,54.6504653868,2.5352222197,0,2.5352222197,52.01,-3.39,52.1203626235,132.55
2022-03-25 05:30:00,2.6367777751,0.0,2.6367777751,2.6367777751,0,2.6367777751,0.0,0.0,0.0,131.91,55.9067777751,-56.73,79.6483565505,2.6367777751,0,2.6367777751,53.27,-56.73,77.8202145975,124.64,56.1867777751,-3.11,56.2727829128,2.6367777751,0,2.6367777751,53.55,-3.11,53.6402330345,132.55
2022-03-25 06:00:00,2.6137777752,0.0,2.6137777752,2.6137777752,0,2.6137777752,0.0,0.0,0.0,131.7,58.0137777752,-55.94,80.5908308168,2.6137777752,0,2.6137777752,55.4,-55.94,78.7301949699,124.43,58.3037777752,-2.55,58.3595151013,2.6137777752,0,2.6137777752,55.69,-2.55,55.7483506482,132.34
2022-03-25 06:30:00,2.7003333306,0.0,2.7003333306,2.7003333306,0,2.7003333306,0.0,0.0,0.0,131.43,63.9903333306,-53.47,83.3894697175,2.7003333306,0,2.7003333306,61.29,-53.47,81.3357547454,124.06,64.2603333306,0.43,64.2617719937,2.7003333306,0,2.7003333306,61.56,0.43,61.5615017686,131.93
2022-03-25 07:00:00,3.8543333295,0.0,3.8543333295,3.8543333295,0,3.8543333295,0.0,0.0,0.0,132.47,69.4043333295,-51.66,86.5200386322,3.8543333295,0,3.8543333295,65.55,-51.66,83.4599191229,124.64,69.6443333295,2.07,69.6750892709,3.8543333295,0,3.8543333295,65.79,2.07,65.8225569239,132.62
2022-03-25 07:30:00,7.3872222148,0.0,7.3872222148,7.3872222148,0,7.3872222148,0.0,0.0,0.0,132.85,72.4872222148,-50.49,88.3381994633,7.3872222148,0,7.3872222148,65.1,-50.49,82.3847686165,124.69,72.7172222148,3.45,72.7990172093,7.3872222148,0,7.3872222148,65.33,3.45,65.4210317864,132.66
2022-03-25 08:00:00,12.304333321,0.0,12.304333321,12.304333321,0,12.304333321,0.0,0.0,0.0,132.85,73.164333321,-49.66,88.425874439,12.304333321,0,12.304333321,60.86,-49.66,78.5496989173,124.69,73.424333321,4.13,73.5403945029,12.304333321,0,12.304333321,61.12,4.13,61.2593772414,132.66
2022-03-25 08:30:00,13.8705555417,0.0,13.8705555417,13.8705555417,0,13.8705555417,0.0,0.0,0.0,132.69,72.7205555417,-48.18,87.2329731139,13.8705555417,0,13.8705555417,58.85,-48.18,76.0567873368,124.55,73.0105555417,5.36,73.2070407851,13.8705555417,0,13.8705555417,59.14,5.36,59.3823980654,132.51
2022-03-25 09:00:00,15.6132222066,0.0,15.6132222066,15.6132222066,0,15.6132222066,0.0,0.0,0.0,132.52,71.0232222066,-47.13,85.2381076316,15.6132222066,0,15.6132222066,55.41,-47.13,72.7427315957,124.24,71.3332222066,6.36,71.6161866506,15.6132222066,0,15.6132222066,55.72,6.36,56.0817974034,132.21
2022-03-25 09:30:00,18.7621110923,0.0,18.7621110923,18.7621110923,0,18.7621110923,0.0,0.0,0.0,132.52,68.5421110923,-46.66,82.9166846479,18.7621110923,0,18.7621110923,49.78,-46.66,68.2290553943,124.24,68.8821110923,6.84,69.220884338,18.7621110923,0,18.7621110923,50.12,6.84,50.5845826315,132.21
2022-03-25 10:00:00,21.4693333119,0.0,21.4693333119,21.4693333119,0,21.4693333119,0.0,0.0,0.0,132.65,65.4893333119,-46.34,80.2262324781,21.4693333119,0,21.4693333119,44.02,-46.34,63.9152251033,124.24,65.8593333119,7.13,66.2441596239,21.4693333119,0,21.4693333119,44.39,7.13,44.9589701839,132.21
2022-03-25 10:30:00,23.8746666428,0.0,23.8746666428,23.8746666428,0,23.8746666428,0.0,0.0,0.0,132.65,62.3846666428,-46.14,77.5934677156,23.8746666428,0,23.8746666428,38.51,-46.14,60.0992487474,124.32,62.7846666428,7.39,63.2180865374,23.8746666428,0,23.8746666428,38.91,7.39,39.6055576908,132.21
2022-03-25 11:00:00,25.9295555296,0.0,25.9295555296,25.9295555296,0,25.9295555296,0.0,0.0,0.0,132.65,59.0795555296,-45.95,74.8451493524,25.9295555296,0,25.9295555296,33.15,-45.95,56.6597299676,124.45,59.5095555296,7.5,59.9803067626,25.9295555296,0,25.9295555296,33.58,7.5,34.4073596778,132.3
2022-03-25 11:30:00,27.5097777503,0.0,27.5097777503,27.5097777503,0,27.5097777503,0.0,0.0,0.0,132.65,57.2197777503,-45.84,73.3171778357,27.5097777503,0,27.5097777503,29.71,-45.84,54.6259068575,124.45,57.6697777503,7.48,58.1528474433,27.5097777503,0,27.5097777503,30.16,7.48,31.073718799,132.2
2022-03-25 12:00:00,28.4432221938,0.0,28.4432221938,28.4432221938,0,28.4432221938,0.0,0.0,0.0,132.43,56.2832221938,-45.8,72.5633592146,28.4432221938,0,28.4432221938,27.84,-45.8,53.5976268131,124.26,56.7332221938,7.49,57.2255065551,28.4432221938,0,28.4432221938,28.29,7.49,29.2647262075,132.08
2022-03-25 12:30:00,28.7612221935,0.0,28.7612221935,28.7612221935,0,28.7612221935,0.0,0.0,0.0,132.43,55.5112221935,-45.82,71.9789426806,28.7612221935,0,28.7612221935,26.75,-45.82,53.0569024727,124.26,55.9812221935,7.49,56.4800614224,28.7612221935,0,28.7612221935,27.22,7.49,28.2316931834,131.96
2022-03-25 13:00:00,28.88588886,0.0,28.88588886,28.88588886,0,28.88588886,0.0,0.0,0.0,132.43,55.15588886,-46.07,71.8652696087,28.88588886,0,28.88588886,26.27,-46.07,53.0335535298,124.26,55.62588886,7.35,56.1093754329,28.88588886,0,28.88588886,26.74,7.35,27.7317525591,131.96
2022-03-25 13:30:00,28.1836666385,0.0,28.1836666385,28.1836666385,0,28.1836666385,0.0,0.0,0.0,132.66,54.2136666385,-46.72,71.5673113257,28.1836666385,0,28.1836666385,26.03,-46.72,53.4819530309,124.58,54.6836666385,6.9,55.117269499,28.1836666385,0,28.1836666385,26.5,6.9,27.3835717174,132.29
2022-03-25 14:00:00,27.3169999727,0.0,27.3169999727,27.3169999727,0,27.3169999727,0.0,0.0,0.0,132.66,53.5669999727,-47.29,71.4546540547,27.3169999727,0,27.3169999727,26.25,-47.29,54.0870280197,124.58,54.0469999727,6.45,54.4305126381,27.3169999727,0,27.3169999727,26.73,6.45,27.4971889472,132.29
2022-03-25 14:30:00,25.771777752,0.0,25.771777752,25.771777752,0,25.771777752,0.0,0.0,0.0,132.66,53.801777752,-47.86,72.0084084623,25.771777752,0,25.771777752,28.03,-47.86,55.4640469133,124.76,54.261777752,5.98,54.5903006477,25.771777752,0,25.771777752,28.49,5.98,29.1108313176,132.41
2022-03-25 15:00:00,23.637666643,0.0,23.637666643,23.637666643,0,23.637666643,0.0,0.0,0.0,132.86,54.767666643,-48.08,72.877868448,23.637666643,0,23.637666643,31.13,-48.08,57.2779477635,124.93,55.227666643,5.89,55.5408612,23.637666643,0,23.637666643,31.59,5.89,32.1344083499,132.54
2022-03-25 15:30:00,21.0073333123,0.0,21.0073333123,21.0073333123,0,21.0073333123,0.0,0.0,0.0,133.31,55.9973333123,-48.98,74.39584489800001,21.0073333123,0,21.0073333123,34.99,-48.98,60.194189919,125.4,56.4273333123,5.27,56.672893386,21.0073333123,0,21.0073333123,35.42,5.27,35.8099050543,133.07
2022-03-25 16:00:00,17.7848888711,0.0,17.7848888711,17.7848888711,0,17.7848888711,0.0,0.0,0.0,133.31,59.9148888711,-49.36,77.6286255735,17.7848888711,0,17.7848888711,42.13,-49.36,64.8948880884,125.4,60.3248888711,4.99,60.5309203409,17.7848888711,0,17.7848888711,42.54,4.99,42.8316670234,133.07
2022-03-25 16:30:00,14.1893333191,0.0,14.1893333191,14.1893333191,0,14.1893333191,0.0,0.0,0.0,133.31,65.6893333191,-49.48,82.2396431894,14.1893333191,0,14.1893333191,51.5,-49.48,71.4179277213,125.51,66.0493333191,4.83,66.2256999352,14.1893333191,0,14.1893333191,51.86,4.83,52.084436255,133.07
2022-03-25 17:00:00,10.3511111008,0.0,10.3511111008,10.3511111008,0,10.3511111008,0.0,0.0,0.0,133.31,72.0611111008,-48.6,86.9181438658,10.3511111008,0,10.3511111008,61.71,-48.6,78.5498828771,125.38,72.3711111008,5.48,72.5782896048,10.3511111008,0,10.3511111008,62.02,5.48,62.261631845,132.97
2022-03-25 17:30:00,7.0126666597,0.0,7.0126666597,7.0126666597,0,7.0126666597,0.0,0.0,0.0,133.07,77.7126666597,-47.69,91.1789156513,7.0126666597,0,7.0126666597,70.7,-47.69,85.2808659665,125.01,77.9626666597,6.03,78.1955132516,7.0126666597,0,7.0126666597,70.95,6.03,71.2057820686,132.64
2022-03-25 18:00:00,4.9221111062,0.0,4.9221111062,4.9221111062,0,4.9221111062,0.0,0.0,0.0,132.82,81.1121111062,-46.96,93.7252162873,4.9221111062,0,4.9221111062,76.19,-46.96,89.4994843561,124.64,81.3321111062,6.44,81.5866772028,4.9221111062,0,4.9221111062,76.41,6.44,76.6809083149,132.28
2022-03-25 18:30:00,3.5074444409,0.0,3.5074444409,3.5074444409,0,3.5074444409,0.0,0.0,0.0,132.56,83.8474444409,-45.71,95.4976336842,3.5074444409,0,3.5074444409,80.34,-45.71,92.4333257002,124.3,84.0374444409,7.39,84.3617458814,3.5074444409,0,3.5074444409,80.53,7.39,80.8683683525,131.86
2022-03-25 19:00:00,3.7691111073,0.0,3.7691111073,3.7691111073,0,3.7691111073,0.0,0.0,0.0,132.31,85.5191111073,-44.93,96.6034329855,3.7691111073,0,3.7691111073,81.75,-44.93,93.2832643082,123.87,85.6991111073,7.89,86.0615462596,3.7691111073,0,3.7691111073,81.93,7.89,82.3090335261,131.46
2022-03-25 19:30:00,5.757777772,0.0,5.757777772,5.757777772,0,5.757777772,0.0,0.0,0.0,132.04,84.197777772,-45.86,95.8770326082,5.757777772,0,5.757777772,78.44,-45.86,90.8623860572,123.49,84.377777772,6.86,84.6561810014,5.757777772,0,5.757777772,78.62,6.86,78.9187176784,131.11
2022-03-25 20:00:00,8.7161111024,0.0,8.7161111024,8.7161111024,0,8.7161111024,0.0,0.0,0.0,131.81,79.8861111024,-48.42,93.4145981475,8.7161111024,0,8.7161111024,71.17,-48.42,86.0794127536,123.39,80.0961111024,4.78,80.2386154774,8.7161111024,0,8.7161111024,71.38,4.78,71.5398686049,131.11
2022-03-25 20:30:00,6.5624444379,0.0,6.5624444379,6.5624444379,0,6.5624444379,0.0,0.0,0.0,132.15,79.5424444379,-48.19,93.0014869083,6.5624444379,0,6.5624444379,72.98,-48.19,87.4548826539,124.03,79.7524444379,5.07,79.9134362533,6.5624444379,0,6.5624444379,73.19,5.07,73.3653937494,131.71
2022-03-25 21:00:00,3.5153333298,0.0,3.5153333298,3.5153333298,0,3.5153333298,0.0,0.0,0.0,132.25,79.6653333298,-47.3,92.6490978615,3.5153333298,0,3.5153333298,76.15,-47.3,89.6443668057,124.03,79.8753333298,6.22,80.1171471943,3.5153333298,0,3.5153333298,76.36,6.22,76.6129101392,131.71
2022-03-25 21:30:00,2.2475555533,0.0,2.2475555533,2.2475555533,0,2.2475555533,0.0,0.0,0.0,132.75,72.0775555533,-48.76,87.0213285037,2.2475555533,0,2.2475555533,69.83,-48.76,85.1690466073,124.45,72.3175555533,5.24,72.5071475181,2.2475555533,0,2.2475555533,70.07,5.24,70.2656566183,132.14
2022-03-25 22:00:00,2.8332222194,0.0,2.8332222194,2.8332222194,0,2.8332222194,0.0,0.0,0.0,133.17,67.0632222194,-51.54,84.5804195689,2.8332222194,0,2.8332222194,64.23,-51.54,82.3520764766,124.98,67.3232222194,2.9,67.3856531467,2.8332222194,0,2.8332222194,64.49,2.9,64.555170978,132.69
2022-03-25 22:30:00,2.8296666638,0.0,2.8296666638,2.8296666638,0,2.8296666638,0.0,0.0,0.0,133.45,63.9396666638,-50.97,81.7693210996,2.8296666638,0,2.8296666638,61.11,-50.97,79.5762087561,125.59,64.2196666638,3.73,64.3278981968,2.8296666638,0,2.8296666638,61.39,3.73,61.5032112983,133.3
2022-03-25 23:00:00,2.7678888861,0.0,2.7678888861,2.7678888861,0,2.7678888861,0.0,0.0,0.0,133.79,60.9078888861,-50.56,79.1586036294,2.7678888861,0,2.7678888861,58.14,-50.56,77.0491609299,125.85,61.1878888861,4.35,61.3423201904,2.7678888861,0,2.7678888861,58.42,4.35,58.5817283801,133.58
2022-03-25 23:30:00,2.7845555528,0.0,2.7845555528,2.7845555528,0,2.7845555528,0.0,0.0,0.0,134.08,57.7045555528,-59.59,82.9504902429,2.7845555528,0,2.7845555528,54.92,-59.59,81.0381052345,126.05,58.3945555528,-5.84,58.6858562024,2.7845555528,0,2.7845555528,55.61,-5.84,55.9158090347,133.78
2022-03-26 00:00:00,2.7113333306,0.0,2.7113333306,2.7113333306,0,2.7113333306,0.0,0.0,0.0,134.08,55.3713333306,-63.33,84.1229662744,2.7113333306,0,2.7113333306,52.66,-63.33,82.3636115041,124.39,56.2413333306,-10.59,57.2296747746,2.7113333306,0,2.7113333306,53.53,-10.59,54.567471995700004,132.1
2022-03-26 00:30:00,2.6544444418,0.0,2.6544444418,2.6544444418,0,2.6544444418,0.0,0.0,0.0,134.3,59.2444444418,-62.65,86.2260209984,2.6544444418,0,2.6544444418,56.59,-62.65,84.4242299343,123.82,60.1144444418,-10.05,60.9487401883,2.6544444418,0,2.6544444418,57.46,-10.05,58.3322732285,131.54
2022-03-26 01:00:00,2.6278888863,0.0,2.6278888863,2.6278888863,0,2.6278888863,0.0,0.0,0.0,134.11,59.7178888863,-62.62,86.5302874896,2.6278888863,0,2.6278888863,57.09,-62.62,84.7380227525,123.57,60.5978888863,-10.06,61.4272556564,2.6278888863,0,2.6278888863,57.97,-10.06,58.8364215431,131.32
2022-03-26 01:30:00,2.6357777751,0.0,2.6357777751,2.6357777751,0,2.6357777751,0.0,0.0,0.0,134.21,57.9557777751,-62.99,85.5956323507,2.6357777751,0,2.6357777751,55.32,-62.99,83.8334211398,123.67,58.8257777751,-10.34,59.7276128005,2.6357777751,0,2.6357777751,56.19,-10.34,57.133455173,131.43
2022-03-26 02:00:00,2.6368888863,0.0,2.6368888863,2.6368888863,0,2.6368888863,0.0,0.0,0.0,134.21,55.9568888863,-63.49,84.6295073472,2.6368888863,0,2.6368888863,53.32,-63.49,82.9096043894,123.67,56.8068888863,-10.68,57.802119554,2.6368888863,0,2.6368888863,54.17,-10.68,55.2127820346,131.43
2022-03-26 02:30:00,2.6825555529000003,0.0,2.6825555529000003,2.6825555529000003,0,2.6825555529000003,0.0,0.0,0.0,134.36,54.8325555529,-63.51,83.9054780599,2.6825555529000003,0,2.6825555529000003,52.15,-63.51,82.1775066548,123.87,55.6825555529,-10.97,56.7528668254,2.6825555529000003,0,2.6825555529000003,53.0,-10.97,54.1233858882,131.65
2022-03-26 03:00:00,2.6037777752,0.0,2.6037777752,2.6037777752,0,2.6037777752,0.0,0.0,0.0,134.0,53.6337777752,-63.59,83.1881615282,2.6037777752,0,2.6037777752,51.03,-63.59,81.5337292168,123.52,54.4637777752,-11.31,55.6257061937,2.6037777752,0,2.6037777752,51.86,-11.31,53.0789572241,131.3
2022-03-26 03:30:00,2.6088888863,0.0,2.6088888863,2.6088888863,0,2.6088888863,0.0,0.0,0.0,133.64,52.2188888863,-63.73,82.3912935723,2.6088888863,0,2.6088888863,49.61,-63.73,80.7630175266,123.27,53.0488888863,-11.39,54.2578723511,2.6088888863,0,2.6088888863,50.44,-11.39,51.7100154709,131.05
2022-03-26 04:00:00,2.6959999973,0.0,2.6959999973,2.6959999973,0,2.6959999973,0.0,0.0,0.0,133.64,50.8859999973,-63.97,81.7407236066,2.6959999973,0,2.6959999973,48.19,-63.97,80.0901804218,123.27,51.7159999973,-11.55,52.9900665759,2.6959999973,0,2.6959999973,49.02,-11.55,50.3623162692,131.05
2022-03-26 04:30:00,2.8839999971,0.0,2.8839999971,2.8839999971,0,2.8839999971,0.0,0.0,0.0,133.78,50.4339999971,-64.24,81.6723083775,2.8839999971,0,2.8839999971,47.55,-64.24,79.9235891336,123.35,51.2539999971,-11.77,52.5880729415,2.8839999971,0,2.8839999971,48.37,-11.77,49.7814202288,131.17
2022-03-26 05:00:00,2.8686666638,0.0,2.8686666638,2.8686666638,0,2.8686666638,0.0,0.0,0.0,133.78,49.9686666638,-64.24,81.3857803806,2.8686666638,0,2.8686666638,47.1,-64.24,79.6566858462,123.46,50.7886666638,-11.78,52.1369069037,2.8686666638,0,2.8686666638,47.92,-11.78,49.3466797262,131.26
2022-03-26 05:30:00,2.8687777749,0.0,2.8687777749,2.8687777749,0,2.8687777749,0.0,0.0,0.0,133.78,51.2587777749,-64.07,82.0513692694,2.8687777749,0,2.8687777749,48.39,-64.07,80.290453978,123.36,52.0787777749,-11.64,53.3637395103,2.8687777749,0,2.8687777749,49.21,-11.64,50.5679117623,131.26
2022-03-26 06:00:00,2.9434444415,0.0,2.9434444415,2.9434444415,0,2.9434444415,0.0,0.0,0.0,133.78,52.3234444415,-63.91,82.5967973848,2.9434444415,0,2.9434444415,49.38,-63.91,80.764302139,123.36,53.1534444415,-11.55,54.3938521893,2.9434444415,0,2.9434444415,50.21,-11.55,51.5213217998,131.16
2022-03-26 06:30:00,3.0633333303,0.0,3.0633333303,3.0633333303,0,3.0633333303,0.0,0.0,0.0,133.64,55.4133333303,-62.4,83.4529658596,3.0633333303,0,3.0633333303,52.35,-62.4,81.4511049649,123.28,56.2533333303,-10.35,57.1975524893,3.0633333303,0,3.0633333303,53.19,-10.35,54.1876240483,131.08
2022-03-26 07:00:00,4.1409999959,0.0,4.1409999959,4.1409999959,0,4.1409999959,0.0,0.0,0.0,133.39,57.9609999959,-61.12,84.2326060414,4.1409999959,0,4.1409999959,53.82,-61.12,81.4386075519,122.89,58.8109999959,-9.28,59.5386607215,4.1409999959,0,4.1409999959,54.67,-9.28,55.4520270143,130.69
2022-03-26 07:30:00,6.5897777712,0.0,6.5897777712,6.5897777712,0,6.5897777712,0.0,0.0,0.0,133.21,59.7897777712,-60.78,85.2585827112,6.5897777712,0,6.5897777712,53.2,-60.78,80.7740577166,122.56,60.6297777712,-8.5,61.2227078181,6.5897777712,0,6.5897777712,54.04,-8.5,54.7044020167,130.4
2022-03-26 08:00:00,10.0682222122,0.0,10.0682222122,10.0682222122,0,10.0682222122,0.0,0.0,0.0,133.84,60.6682222122,-59.85,85.2212161752,10.0682222122,0,10.0682222122,50.6,-59.85,78.3733532522,123.07,61.5182222122,-7.71,61.9994819667,10.0682222122,0,10.0682222122,51.45,-7.71,52.0244807759,130.91
2022-03-26 08:30:00,14.7382222075,0.0,14.7382222075,14.7382222075,0,14.7382222075,0.0,0.0,0.0,133.67,61.8782222075,-58.71,85.2981739755,14.7382222075,0,14.7382222075,47.14,-58.71,75.2930521363,122.85,62.7082222075,-6.77,63.0726092089,14.7382222075,0,14.7382222075,47.97,-6.77,48.4453692317,130.74
2022-03-26 09:00:00,17.1697777606,0.0,17.1697777606,17.1697777606,0,17.1697777606,0.0,0.0,0.0,133.56,62.0097777606,-57.45,84.5323313172,17.1697777606,0,17.1697777606,44.84,-57.45,72.8774869215,122.6,62.8197777606,-5.8,63.0869596501,17.1697777606,0,17.1697777606,45.65,-5.8,46.0169805615,130.51
2022-03-26 09:30:00,20.2696666464,0.0,20.2696666464,20.2696666464,0,20.2696666464,0.0,0.0,0.0,133.32,60.9196666464,-56.24,82.910454011,20.2696666464,0,20.2696666464,40.65,-56.24,69.3927957356,122.37,61.7196666464,-4.84,61.9091499775,20.2696666464,0,20.2696666464,41.45,-4.84,41.7316199063,130.2
2022-03-26 10:00:00,23.1177777547,0.0,23.1177777547,23.1177777547,0,23.1177777547,0.0,0.0,0.0,133.01,57.9777777547,-55.6,80.3292145696,23.1177777547,0,23.1177777547,34.86,-55.6,65.624535046,122.01,58.7377777547,-4.37,58.9001140538,23.1177777547,0,23.1177777547,35.62,-4.37,35.8870631287,129.87
2022-03-26 10:30:00,25.2878888636,0.0,25.2878888636,25.2878888636,0,25.2878888636,0.0,0.0,0.0,132.88,55.3478888636,-54.23,77.4873002605,25.2878888636,0,25.2878888636,30.06,-54.23,62.004003903,121.89,56.0878888636,-3.07,56.1718450576,25.2878888636,0,25.2878888636,30.8,-3.07,30.9526234752,129.7
2022-03-26 11:00:00,27.300333306,0.0,27.300333306,27.300333306,0,27.300333306,0.0,0.0,0.0,132.88,52.730333306,-53.56,75.1609050675,27.300333306,0,27.300333306,25.43,-53.56,59.2904587602,121.79,53.390333306,1.3,53.406157796,27.300333306,0,27.300333306,26.09,1.3,26.12236781,129.6
2022-03-26 11:30:00,28.6919999713,0.0,28.6919999713,28.6919999713,0,28.6919999713,0.0,0.0,0.0,132.78,51.4919999713,-54.39,74.8979182691,28.6919999713,0,28.6919999713,22.8,-54.39,58.9755211931,122.06,51.9019999713,16.38,54.4253801183,28.6919999713,0,28.6919999713,23.21,16.38,28.4078950294,129.89
2022-03-26 12:00:00,29.5302221927,0.0,29.5302221927,29.5302221927,0,29.5302221927,0.0,0.0,0.0,132.63,49.4402221927,-54.03,73.2364422297,29.5302221927,0,29.5302221927,19.91,-54.03,57.5816724314,123.52,49.9202221927,16.74,52.6522191723,29.5302221927,0,29.5302221927,20.39,16.74,26.381427179,131.29
2022-03-26 12:30:00,29.7019999703,0.0,29.7019999703,29.7019999703,0,29.7019999703,0.0,0.0,0.0,132.63,49.6819999703,-54.33,73.620988998,29.7019999703,0,29.7019999703,19.98,-54.33,57.887384636,123.52,50.1519999703,16.29,52.7312734629,29.7019999703,0,29.7019999703,20.45,16.29,26.1451066167,131.29
2022-03-26 13:00:00,29.454444415,0.0,29.454444415,29.454444415,0,29.454444415,0.0,0.0,0.0,132.44,48.884444415,-54.82,73.4501280173,29.454444415,0,29.454444415,19.43,-54.82,58.1614760817,123.36,49.374444415,16.06,51.9207026271,29.454444415,0,29.454444415,19.92,16.06,25.5876923539,131.06
2022-03-26 13:30:00,28.9156666378,0.0,28.9156666378,28.9156666378,0,28.9156666378,0.0,0.0,0.0,132.63,47.8356666378,-55.65,73.3837414056,28.9156666378,0,28.9156666378,18.92,-55.65,58.7783029697,123.57,48.3356666378,15.38,50.7235750841,28.9156666378,0,28.9156666378,19.42,15.38,24.7725816176,131.27
2022-03-26 14:00:00,27.7963333055,0.0,27.7963333055,27.7963333055,0,27.7963333055,0.0,0.0,0.0,132.63,46.8363333055,-56.53,73.4117362382,27.7963333055,0,27.7963333055,19.04,-56.53,59.6503352882,123.69,47.3363333055,14.81,49.5990378013,27.7963333055,0,27.7963333055,19.54,14.81,24.5183135635,131.37
2022-03-26 14:30:00,26.2588888626,0.0,26.2588888626,26.2588888626,0,26.2588888626,0.0,0.0,0.0,132.89,46.6788888626,-57.21,73.8370013303,26.2588888626,0,26.2588888626,20.42,-57.21,60.7450450654,124.0,47.1688888626,14.47,49.3384735935,26.2588888626,0,26.2588888626,20.91,14.47,25.4285076243,131.7
2022-03-26 15:00:00,24.0011110871,0.0,24.0011110871,24.0011110871,0,24.0011110871,0.0,0.0,0.0,133.12,47.8611110871,-58.83,75.8396654429,24.0011110871,0,24.0011110871,23.86,-58.83,63.4843957205,124.26,48.2811110871,13.39,50.103470816,24.0011110871,0,24.0011110871,24.28,13.39,27.7274322648,131.9
2022-03-26 15:30:00,21.4483333119,0.0,21.4483333119,21.4483333119,0,21.4483333119,0.0,0.0,0.0,133.64,50.1283333119,-59.72,77.9700468169,21.4483333119,0,21.4483333119,28.68,-59.72,66.2496852823,124.95,50.4483333119,12.77,52.0394776487,21.4483333119,0,21.4483333119,29.0,12.77,31.6871093664,132.64
2022-03-26 16:00:00,18.4148888705,0.0,18.4148888705,18.4148888705,0,18.4148888705,0.0,0.0,0.0,133.64,53.1348888705,-60.39,80.4379793088,18.4148888705,0,18.4148888705,34.72,-60.39,69.6593891733,124.95,53.3348888705,12.24,54.7213666754,18.4148888705,0,18.4148888705,34.92,12.24,37.0030269032,132.64
2022-03-26 16:30:00,15.5593333178,0.0,15.5593333178,15.5593333178,0,15.5593333178,0.0,0.0,0.0,133.81,58.4493333178,-60.45,84.0864261655,15.5593333178,0,15.5593333178,42.89,-60.45,74.1198664327,125.13,58.4993333178,12.05,59.727502029,15.5593333178,0,15.5593333178,42.94,12.05,44.5987230759,132.85
2022-03-26 17:00:00,11.3952222108,0.0,11.3952222108,11.3952222108,0,11.3952222108,0.0,0.0,0.0,133.69,64.9652222108,-59.65,88.1963865297,11.3952222108,0,11.3952222108,53.57,-59.65,80.173982064,125.01,64.7952222108,12.6,66.0089450101,11.3952222108,0,11.3952222108,53.4,12.6,54.8663831503,132.63
2022-03-26 17:30:00,7.7328888812,0.0,7.7328888812,7.7328888812,0,7.7328888812,0.0,0.0,0.0,133.56,71.7128888812,-58.66,92.6484432232,7.7328888812,0,7.7328888812,63.98,-58.66,86.8011290249,124.75,71.3028888812,12.95,72.4693346375,7.7328888812,0,7.7328888812,63.57,12.95,64.8756302474,132.34
2022-03-26 18:00:00,5.875888883,0.0,5.875888883,5.875888883,0,5.875888883,0.0,0.0,0.0,133.12,75.425888883,-58.57,95.4961235537,5.875888883,0,5.875888883,69.55,-58.57,90.9266044676,124.22,74.905888883,12.59,75.9565684411,5.875888883,0,5.875888883,69.03,12.59,70.1687181014,131.85
2022-03-26 18:30:00,3.6378888852999998,0.0,3.6378888852999998,3.6378888852999998,0,3.6378888852999998,0.0,0.0,0.0,132.75,78.7278888853,-56.46,96.8804009505,3.6378888852999998,0,3.6378888852999998,75.09,-56.46,93.9480691659,123.79,78.0978888853,14.27,79.3908883206,3.6378888852999998,0,3.6378888852999998,74.46,14.27,75.8150677636,131.4
2022-03-26 19:00:00,3.0038888859,0.0,3.0038888859,3.0038888859,0,3.0038888859,0.0,0.0,0.0,132.51,81.3738888859,-55.99,98.7754518715,3.0038888859,0,3.0038888859,78.37,-55.99,96.3158190538,123.31,80.6738888859,14.61,81.986147903,3.0038888859,0,3.0038888859,77.67,14.61,79.0321516852,130.95
2022-03-26 19:30:00,2.9848888859000002,0.0,2.9848888859000002,2.9848888859000002,0,2.9848888859000002,0.0,0.0,0.0,132.51,81.7648888859,-56.0,99.1034664102,2.9848888859000002,0,2.9848888859000002,78.78,-56.0,96.6555140693,123.24,81.0548888859,14.66,82.3699618326,2.9848888859000002,0,2.9848888859000002,78.07,14.66,79.4345044675,130.86
2022-03-26 20:00:00,2.9632222193,0.0,2.9632222193,2.9632222193,0,2.9632222193,0.0,0.0,0.0,132.51,79.0632222193,-57.25,97.6143207101,2.9632222193,0,2.9632222193,76.1,-57.25,95.2301029087,123.24,78.3932222193,13.71,79.5830471264,2.9632222193,0,2.9632222193,75.43,13.71,76.665826807,130.86
2022-03-26 20:30:00,3.0181111081,0.0,3.0181111081,3.0181111081,0,3.0181111081,0.0,0.0,0.0,132.73,75.9481111081,-58.77,96.031393205,3.0181111081,0,3.0181111081,72.93,-58.77,93.6626809354,123.56,75.3581111081,12.69,76.4191141651,3.0181111081,0,3.0181111081,72.34,12.69,73.4446165488,131.26
2022-03-26 21:00:00,2.9466666637000003,0.0,2.9466666637000003,2.9466666637000003,0,2.9466666637000003,0.0,0.0,0.0,133.02,72.8166666637,-59.92,94.3009721266,2.9466666637000003,0,2.9466666637000003,69.87,-59.92,92.0446809979,123.99,72.2966666637,11.97,73.2808904878,2.9466666637000003,0,2.9466666637000003,69.35,11.97,70.3754460021,131.7
2022-03-26 21:30:00,2.8623333305000003,0.0,2.8623333305000003,2.8623333305000003,0,2.8623333305000003,0.0,0.0,0.0,133.27,69.7823333305,-60.87,92.5998431157,2.8623333305000003,0,2.8623333305000003,66.92,-60.87,90.462386106,124.36,69.3123333305,11.06,70.1891954058,2.8623333305000003,0,2.8623333305000003,66.45,11.06,67.3641306631,132.06
2022-03-26 22:00:00,2.8351111083,0.0,2.8351111083,2.8351111083,0,2.8351111083,0.0,0.0,0.0,133.27,66.8951111083,-61.55,90.9030163976,2.8351111083,0,2.8351111083,64.06,-61.55,88.8374138525,124.36,66.4851111083,10.5,67.3091375601,2.8351111083,0,2.8351111083,63.65,10.5,64.5102511234,132.06
2022-03-26 22:30:00,2.8416666638,0.0,2.8416666638,2.8416666638,0,2.8416666638,0.0,0.0,0.0,133.2,63.2416666638,-63.43,89.5704934809,2.8416666638,0,2.8416666638,60.4,-63.43,87.5872416508,124.48,62.9116666638,9.26,63.5895070151,2.8416666638,0,2.8416666638,60.07,9.26,60.779540143,132.18
2022-03-26 23:00:00,3.0131111081,0.0,3.0131111081,3.0131111081,0,3.0131111081,0.0,0.0,0.0,133.6,59.7931111081,-64.87,88.2232001006,3.0131111081,0,3.0131111081,56.78,-64.87,86.2095429752,125.06,59.5431111081,8.23,60.1091921459,3.0131111081,0,3.0131111081,56.53,8.23,57.1259468193,132.77
2022-03-26 23:30:00,4.1496666625,0.0,4.1496666625,4.1496666625,0,4.1496666625,0.0,0.0,0.0,133.76,57.0696666625,-65.32,86.7389719386,4.1496666625,0,4.1496666625,52.92,-65.32,84.0668115251,125.38,56.8896666625,7.78,57.4191829703,4.1496666625,0,4.1496666625,52.74,7.78,53.3107493851,133.04
2022-03-27 00:00:00,2.6116666641,0.0,2.6116666641,2.6116666641,0,2.6116666641,0.0,0.0,0.0,133.76,53.9516666641,-66.04,85.2763972963,2.6116666641,0,2.6116666641,51.34,-66.04,83.6485337588,125.38,54.5316666641,-7.75,55.0796257173,2.6116666641,0,2.6116666641,51.92,-7.75,52.4952274021,133.04
2022-03-27 00:30:00,2.7091111084,0.0,2.7091111084,2.7091111084,0,2.7091111084,0.0,0.0,0.0,133.92,57.2791111084,-64.69,86.4042398807,2.7091111084,0,2.7091111084,54.57,-64.69,84.6326237334,124.25,58.1491111084,-12.23,59.4213095,2.7091111084,0,2.7091111084,55.44,-12.23,56.7729380955,131.95
2022-03-27 01:00:00,2.6917777751000003,0.0,2.6917777751000003,2.6917777751000003,0,2.6917777751000003,0.0,0.0,0.0,133.81,57.9717777751,-64.0,86.3523422867,2.6917777751000003,0,2.6917777751000003,55.28,-64.0,84.5687791091,123.55,58.8517777751,-11.87,60.036894051,2.6917777751000003,0,2.6917777751000003,56.16,-11.87,57.4007186366,131.25
