Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-27 01:30:00,2.7038888862,0.0,2.7038888862,2.7038888862,0,2.7038888862,0.0,0.0,0.0,0.003,55.8338888862,-64.35,85.1959250678,2.7038888862,0,2.7038888862,53.13,-64.35,83.4489029287,0.003,56.6838888862,-12.14,57.9693268829,2.7038888862,0,2.7038888862,53.98,-12.14,55.3282929431,0.003
2022-03-27 02:00:00,2.7666666639,0.0,2.7666666639,2.7666666639,0,2.7666666639,0.0,0.0,0.0,0.003,53.0766666639,-64.66,83.6543372704,2.7666666639,0,2.7666666639,50.31,-64.66,81.9268679982,0.003,53.9366666639,-12.29,55.3191477774,2.7666666639,0,2.7666666639,51.17,-12.29,52.6252125886,0.003
2022-03-27 02:30:00,2.8252222194,0.0,2.8252222194,2.8252222194,0,2.8252222194,0.0,0.0,0.0,133.37,50.2752222194,-64.55,81.8187048859,2.8252222194,0,2.8252222194,47.45,-64.55,80.1137004513,123.1,51.1052222194,-11.91,52.4746780657,2.8252222194,0,2.8252222194,48.28,-11.91,49.7273214642,130.8
2022-03-27 03:00:00,2.713666664,0.0,2.713666664,2.713666664,0,2.713666664,0.0,0.0,0.0,133.61,49.313666664,-64.9,81.5098013729,2.713666664,0,2.713666664,46.6,-64.9,79.8972465108,123.29,50.143666664,-12.18,51.6017413127,2.713666664,0,2.713666664,47.43,-12.18,48.9689421981,131.0
2022-03-27 03:30:00,2.7583333306,0.0,2.7583333306,2.7583333306,0,2.7583333306,0.0,0.0,0.0,133.71,48.7283333306,-65.25,81.4371719129,2.7583333306,0,2.7583333306,45.97,-65.25,79.8173126583,123.51,49.5483333306,-12.52,51.1056526799,2.7583333306,0,2.7583333306,46.79,-12.52,48.4360867536,131.26
2022-03-27 04:00:00,2.7499999971999998,0.0,2.7499999971999998,2.7499999971999998,0,2.7499999971999998,0.0,0.0,0.0,134.1,48.1499999972,-65.21,81.0602652336,2.7499999971999998,0,2.7499999971999998,45.4,-65.21,79.4575616288,123.76,48.9699999972,-12.87,50.6329714685,2.7499999971999998,0,2.7499999971999998,46.22,-12.87,47.9783836743,131.52
2022-03-27 04:30:00,2.9475555526,0.0,2.9475555526,2.9475555526,0,2.9475555526,0.0,0.0,0.0,134.27,49.3875555526,-65.56,82.0807178542,2.9475555526,0,2.9475555526,46.44,-65.56,80.3416902984,123.95,50.2075555526,-13.34,51.9495354606,2.9475555526,0,2.9475555526,47.26,-13.34,49.1066512807,131.7
2022-03-27 05:00:00,2.9034444415,0.0,2.9034444415,2.9034444415,0,2.9034444415,0.0,0.0,0.0,134.27,48.9834444415,-65.29,81.6220676616,2.9034444415,0,2.9034444415,46.08,-65.29,79.913393746,123.95,49.8134444415,-13.04,51.4919493429,2.9034444415,0,2.9034444415,46.91,-13.04,48.6887019749,131.7
2022-03-27 05:30:00,2.9024444415,0.0,2.9024444415,2.9024444415,0,2.9024444415,0.0,0.0,0.0,133.6,51.6624444415,-64.9,82.9519027249,2.9024444415,0,2.9024444415,48.76,-64.9,81.1760284813,123.44,52.4824444415,-12.79,54.0184327296,2.9024444415,0,2.9024444415,49.58,-12.79,51.2031297872,131.21
2022-03-27 06:00:00,3.7764444407,0.0,3.7764444407,3.7764444407,0,3.7764444407,0.0,0.0,0.0,133.37,52.9164444407,-64.34,83.3053761305,3.7764444407,0,3.7764444407,49.14,-64.34,80.9590958448,123.16,53.7464444407,-12.31,55.1381572961,3.7764444407,0,3.7764444407,49.97,-12.31,51.463938831,130.91
2022-03-27 06:30:00,3.0062222192,0.0,3.0062222192,3.0062222192,0,3.0062222192,0.0,0.0,0.0,133.48,54.2662222192,-62.86,83.0433770625,3.0062222192,0,3.0062222192,51.26,-62.86,81.1108328154,123.28,55.1162222192,-10.96,56.1953694864,3.0062222192,0,3.0062222192,52.11,-10.96,53.2501051642,131.02
2022-03-27 07:00:00,4.2109999958,0.0,4.2109999958,4.2109999958,0,4.2109999958,0.0,0.0,0.0,133.17,58.3209999958,-61.81,84.9812634674,4.2109999958,0,4.2109999958,54.11,-61.81,82.148452207,123.02,59.1809999958,-10.14,60.0434039716,4.2109999958,0,4.2109999958,54.97,-10.14,55.8974104946,130.77
2022-03-27 07:30:00,7.6358888813,0.0,7.6358888813,7.6358888813,0,7.6358888813,0.0,0.0,0.0,133.17,59.8058888813,-61.34,85.6699477348,7.6358888813,0,7.6358888813,52.17,-61.34,80.5251792919,122.88,60.6558888813,-9.5,61.395332526,7.6358888813,0,7.6358888813,53.02,-9.5,53.8643704131,130.77
2022-03-27 08:00:00,10.3922222118,0.0,10.3922222118,10.3922222118,0,10.3922222118,0.0,0.0,0.0,133.17,60.1822222118,-60.74,85.505832961,10.3922222118,0,10.3922222118,49.79,-60.74,78.539109366,122.75,61.0122222118,-8.86,61.6521764354,10.3922222118,0,10.3922222118,50.62,-8.86,51.389532008,130.52
2022-03-27 08:30:00,14.376333319,0.0,14.376333319,14.376333319,0,14.376333319,0.0,0.0,0.0,132.9,60.386333319,-59.84,85.0137333124,14.376333319,0,14.376333319,46.01,-59.84,75.4834134098,122.34,61.216333319,-8.07,61.7459663866,14.376333319,0,14.376333319,46.84,-8.07,47.5301009887,130.17
2022-03-27 09:00:00,19.4093333139,0.0,19.4093333139,19.4093333139,0,19.4093333139,0.0,0.0,0.0,133.1,58.7993333139,-58.84,83.1835752908,19.4093333139,0,19.4093333139,39.39,-58.84,70.8076104667,122.55,59.5893333139,-7.25,60.0287526507,19.4093333139,0,19.4093333139,40.18,-7.25,40.8288488694,130.33
2022-03-27 09:30:00,24.9975555306,0.0,24.9975555306,24.9975555306,0,24.9975555306,0.0,0.0,0.0,133.22,53.2875555306,-59.67,80.0004529639,24.9975555306,0,24.9975555306,28.29,-59.67,66.0366034862,122.55,54.0275555306,-8.0,54.6166344313,24.9975555306,0,24.9975555306,29.03,-8.0,30.1121387484,130.33
2022-03-27 10:00:00,26.9191110842,0.0,26.9191110842,26.9191110842,0,26.9191110842,0.0,0.0,0.0,133.13,50.4391110842,-58.77,77.4468645393,26.9191110842,0,26.9191110842,23.52,-58.77,63.3016848117,122.42,51.1391110842,-7.26,51.6518758854,26.9191110842,0,26.9191110842,24.22,-7.26,25.2846989304,130.33
2022-03-27 10:30:00,29.9717777478,0.0,29.9717777478,29.9717777478,0,29.9717777478,0.0,0.0,0.0,132.95,48.4517777478,-58.17,75.7055061863,29.9717777478,0,29.9717777478,18.48,-58.17,61.0349023101,122.22,49.1517777478,-6.8100000000000005,49.6212994164,29.9717777478,0,29.9717777478,19.18,-6.8100000000000005,20.3530955876,130.03
2022-03-27 11:00:00,31.2396666354,0.0,31.2396666354,31.2396666354,0,31.2396666354,0.0,0.0,0.0,133.04,51.4996666354,-56.69,76.5896322198,31.2396666354,0,31.2396666354,20.26,-56.69,60.2015257282,122.42,52.1896666354,-5.28,52.4560740384,31.2396666354,0,31.2396666354,20.95,-5.28,21.6051128208,130.24
2022-03-27 11:30:00,31.4717777463,0.0,31.4717777463,31.4717777463,0,31.4717777463,0.0,0.0,0.0,132.85,51.0017777463,-56.46,76.0849060805,31.4717777463,0,31.4717777463,19.53,-56.46,59.7423844519,122.26,51.7117777463,-4.95,51.9481516291,31.4717777463,0,31.4717777463,20.24,-4.95,20.8365088247,130.01
2022-03-27 12:00:00,32.0584444124,0.0,32.0584444124,32.0584444124,0,32.0584444124,0.0,0.0,0.0,132.74,49.0884444124,-56.3,74.6951496071,32.0584444124,0,32.0584444124,17.03,-56.3,58.8193072044,122.07,49.7784444124,-4.82,50.0112580137,32.0584444124,0,32.0584444124,17.72,-4.82,18.3638449133,129.86
2022-03-27 12:30:00,31.226222191,0.0,31.226222191,31.226222191,0,31.226222191,0.0,0.0,0.0,132.96,46.526222191,-56.69,73.337885512,31.226222191,0,31.226222191,15.3,-56.69,58.7183625453,122.18,47.206222191,-5.16,47.487398471,31.226222191,0,31.226222191,15.98,-5.16,16.7924387746,129.86
2022-03-27 13:00:00,29.6938888592,0.0,29.6938888592,29.6938888592,0,29.6938888592,0.0,0.0,0.0,133.13,43.5538888592,-57.04,71.7670038023,29.6938888592,0,29.6938888592,13.86,-57.04,58.6997546843,122.35,44.2338888592,-5.45,44.5683679711,29.6938888592,0,29.6938888592,14.54,-5.45,15.527849175,130.09
2022-03-27 13:30:00,28.8374444156,0.0,28.8374444156,28.8374444156,0,28.8374444156,0.0,0.0,0.0,133.13,42.6874444156,-57.52,71.6293816163,28.8374444156,0,28.8374444156,13.85,-57.52,59.1639493273,122.35,43.3574444156,-5.85,43.7503198417,28.8374444156,0,28.8374444156,14.52,-5.85,15.6541655798,129.99
2022-03-27 14:00:00,28.1914444163,0.0,28.1914444163,28.1914444163,0,28.1914444163,0.0,0.0,0.0,133.13,43.2614444163,-57.99,72.3491027794,28.1914444163,0,28.1914444163,15.07,-57.99,59.9161497428,122.35,43.9514444163,-6.19,44.3851953502,28.1914444163,0,28.1914444163,15.76,-6.19,16.9320317741,130.08
2022-03-27 14:30:00,26.1901110849,0.0,26.1901110849,26.1901110849,0,26.1901110849,0.0,0.0,0.0,133.13,44.4901110849,-58.64,73.6071979113,26.1901110849,0,26.1901110849,18.3,-58.64,61.4291429209,122.53,45.2101110849,-6.63,45.6936652536,26.1901110849,0,26.1901110849,19.02,-6.63,20.1424253753,130.08
2022-03-27 15:00:00,23.959999976,0.0,23.959999976,23.959999976,0,23.959999976,0.0,0.0,0.0,133.25,47.499999976,-59.15,75.8615350341,23.959999976,0,23.959999976,23.54,-59.15,63.6620302849,122.53,48.239999976,-7.07,48.7553330179,23.959999976,0,23.959999976,24.28,-7.07,25.2884024802,130.23
2022-03-27 15:30:00,21.3539999786,0.0,21.3539999786,21.3539999786,0,21.3539999786,0.0,0.0,0.0,133.4,50.7139999786,-59.33,78.0510005947,21.3539999786,0,21.3539999786,29.36,-59.33,66.1971185173,122.7,51.483999978599996,-7.01,51.9590449662,21.3539999786,0,21.3539999786,30.13,-7.01,30.9347215924,130.36
2022-03-27 16:00:00,18.2838888706,0.0,18.2838888706,18.2838888706,0,18.2838888706,0.0,0.0,0.0,133.61,56.5038888706,-59.66,82.1705851111,18.2838888706,0,18.2838888706,38.22,-59.66,70.8525511185,123.03,57.3238888706,-7.34,57.7919011216,18.2838888706,0,18.2838888706,39.04,-7.34,39.7240128889,130.63
2022-03-27 16:30:00,14.6463333187,0.0,14.6463333187,14.6463333187,0,14.6463333187,0.0,0.0,0.0,133.61,62.2463333187,-59.48,86.0957397995,14.6463333187,0,14.6463333187,47.6,-59.48,76.1815620738,123.03,63.1163333187,-7.18,63.5234124681,14.6463333187,0,14.6463333187,48.47,-7.18,48.9989112124,130.63
2022-03-27 17:00:00,11.0867777667,0.0,11.0867777667,11.0867777667,0,11.0867777667,0.0,0.0,0.0,133.97,67.0267777667,-58.92,89.2421163901,11.0867777667,0,11.0867777667,55.94,-58.92,81.2456152663,123.32,67.9467777667,-6.78,68.2842076096,11.0867777667,0,11.0867777667,56.86,-6.78,57.2627976962,130.95
2022-03-27 17:30:00,7.705666659,0.0,7.705666659,7.705666659,0,7.705666659,0.0,0.0,0.0,133.97,70.535666659,-58.47,91.618890907,7.705666659,0,7.705666659,62.83,-58.47,85.8274419985,123.32,71.465666659,-6.51,71.7615608178,7.705666659,0,7.705666659,63.76,-6.51,64.0914791528,130.95
2022-03-27 18:00:00,4.9658888839,0.0,4.9658888839,4.9658888839,0,4.9658888839,0.0,0.0,0.0,133.97,72.8458888839,-57.96,93.0907359907,4.9658888839,0,4.9658888839,67.88,-57.96,89.2583665546,123.32,73.8158888839,-6.17,74.0733039072,4.9658888839,0,4.9658888839,68.85,-6.17,69.1259097589,130.87
2022-03-27 18:30:00,5.4257777724,0.0,5.4257777724,5.4257777724,0,5.4257777724,0.0,0.0,0.0,133.82,74.3857777724,-58.06,94.3621085754,5.4257777724,0,5.4257777724,68.96,-58.06,90.1467980574,123.03,75.3457777724,-6.43,75.6196477651,5.4257777724,0,5.4257777724,69.92,-6.43,70.215036139,130.62
2022-03-27 19:00:00,3.8786666628,0.0,3.8786666628,3.8786666628,0,3.8786666628,0.0,0.0,0.0,133.63,74.7986666628,-57.59,94.4004694614,3.8786666628,0,3.8786666628,70.92,-57.59,91.3578376495,122.83,75.7786666628,-6.16,76.0286256695,3.8786666628,0,3.8786666628,71.9,-6.16,72.1633951529,130.38
2022-03-27 19:30:00,3.1427777746,0.0,3.1427777746,3.1427777746,0,3.1427777746,0.0,0.0,0.0,133.44,76.1127777746,-56.78,94.9585348485,3.1427777746,0,3.1427777746,72.97,-56.78,92.4585815379,122.56,77.0927777746,-5.48,77.2873002828,3.1427777746,0,3.1427777746,73.95,-5.48,74.1527673118,130.11
2022-03-27 20:00:00,2.8899999971,0.0,2.8899999971,2.8899999971,0,2.8899999971,0.0,0.0,0.0,133.27,74.5299999971,-55.51,92.9305170521,2.8899999971,0,2.8899999971,71.64,-55.51,90.6291879032,122.39,74.5799999971,4.83,74.7362381952,2.8899999971,0,2.8899999971,71.69,4.83,71.8525225723,129.92
2022-03-27 20:30:00,4.5952222176,0.0,4.5952222176,4.5952222176,0,4.5952222176,0.0,0.0,0.0,133.06,72.2852222176,-56.9,91.9932788363,4.5952222176,0,4.5952222176,67.69,-56.9,88.4281974259,122.2,71.4952222176,14.12,72.8762046209,4.5952222176,0,4.5952222176,66.9,14.12,68.3738575773,129.73
2022-03-27 21:00:00,2.9144444415,0.0,2.9144444415,2.9144444415,0,2.9144444415,0.0,0.0,0.0,132.92,68.1944444415,-58.36,89.7572941475,2.9144444415,0,2.9144444415,65.28,-58.36,87.5635083811,121.96,67.4644444415,13.1,68.7245317467,2.9144444415,0,2.9144444415,64.55,13.1,65.8658674884,129.53
2022-03-27 21:30:00,2.6454444418,0.0,2.6454444418,2.6454444418,0,2.6454444418,0.0,0.0,0.0,132.31,63.4354444418,-60.54,87.6877825671,2.6454444418,0,2.6454444418,60.79,-60.54,85.793447885,123.16,63.3354444418,3.12,63.4122458413,2.6454444418,0,2.6454444418,60.69,3.12,60.7701448081,130.79
2022-03-27 22:00:00,2.6129999974,0.0,2.6129999974,2.6129999974,0,2.6129999974,0.0,0.0,0.0,131.96,58.0129999974,-60.18,83.5891175255,2.6129999974,0,2.6129999974,55.4,-60.18,81.7972640129,124.75,58.5929999974,-7.64,59.0889943111,2.6129999974,0,2.6129999974,55.98,-7.64,56.4989380431,132.36
2022-03-27 22:30:00,2.6371111085,0.0,2.6371111085,2.6371111085,0,2.6371111085,0.0,0.0,0.0,132.24,55.2471111085,-60.25,81.7453716478,2.6371111085,0,2.6371111085,52.61,-60.25,79.986715147,125.19,55.8171111085,-7.43,56.3094556224,2.6371111085,0,2.6371111085,53.18,-7.43,53.696529683,132.82
2022-03-27 23:00:00,2.6949999973,0.0,2.6949999973,2.6949999973,0,2.6949999973,0.0,0.0,0.0,132.62,53.5849999973,-60.79,81.0356484808,2.6949999973,0,2.6949999973,50.89,-60.79,79.2793554464,124.9,54.1549999973,-7.4,54.6582475452,2.6949999973,0,2.6949999973,51.46,-7.4,51.9893412153,132.49
2022-03-27 23:30:00,2.6949999973,0.0,2.6949999973,2.6949999973,0,2.6949999973,0.0,0.0,0.0,131.72,2.6949999973,0.0,2.6949999973,2.6949999973,0,2.6949999973,0.0,0.0,0.0,123.16,2.6949999973,0.0,2.6949999973,2.6949999973,0,2.6949999973,0.0,0.0,0.0,130.71
2022-03-28 00:00:00,2.6949999973,0.0,2.6949999973,2.6949999973,0,2.6949999973,0.0,0.0,0.0,132.1,2.6949999973,0.0,2.6949999973,2.6949999973,0,2.6949999973,0.0,0.0,0.0,123.51,2.6949999973,0.0,2.6949999973,2.6949999973,0,2.6949999973,0.0,0.0,0.0,131.07
2022-03-28 00:30:00,2.7175555528,0.0,2.7175555528,2.7175555528,0,2.7175555528,0.0,0.0,0.0,132.84,52.4775555528,-61.2,80.6184460083,2.7175555528,0,2.7175555528,49.76,-61.2,78.8764705093,124.23,53.0475555528,-7.69,53.6020452047,2.7175555528,0,2.7175555528,50.33,-7.69,50.9140943158,131.79
2022-03-28 01:00:00,2.6525555529,0.0,2.6525555529,2.6525555529,0,2.6525555529,0.0,0.0,0.0,132.84,51.5025555529,-61.5,80.216975937,2.6525555529,0,2.6525555529,48.85,-61.5,78.5402603764,124.36,52.0725555529,-7.93,52.6729146888,2.6525555529,0,2.6525555529,49.42,-7.93,50.0521857665,131.96
2022-03-28 01:30:00,2.6878888862,0.0,2.6878888862,2.6878888862,0,2.6878888862,0.0,0.0,0.0,133.01,54.7978888862,-60.97,81.9765181402,2.6878888862,0,2.6878888862,52.11,-60.97,80.2046943763,124.46,55.3678888862,-7.6,55.8870568174,2.6878888862,0,2.6878888862,52.68,-7.6,53.2253924363,132.07
2022-03-28 02:00:00,2.6601111084999998,0.0,2.6601111084999998,2.6601111084999998,0,2.6601111084999998,0.0,0.0,0.0,132.9,55.4701111085,-60.77,82.2795608057,2.6601111084999998,0,2.6601111084999998,52.81,-60.77,80.5101794806,124.31,56.0501111085,-7.47,56.5456970535,2.6601111084999998,0,2.6601111084999998,53.39,-7.47,53.9100454461,131.97
2022-03-28 02:30:00,2.6481111085,0.0,2.6481111085,2.6481111085,0,2.6481111085,0.0,0.0,0.0,132.9,54.7481111085,-60.84,81.8465715222,2.6481111085,0,2.6481111085,52.1,-60.84,80.0994107344,124.22,55.3081111085,-7.49,55.8129667227,2.6481111085,0,2.6481111085,52.66,-7.49,53.1899962399,131.8
2022-03-28 03:00:00,2.6899999973,0.0,2.6899999973,2.6899999973,0,2.6899999973,0.0,0.0,0.0,132.9,53.2799999973,-61.2,81.1430736398,2.6899999973,0,2.6899999973,50.59,-61.2,79.4026957981,124.22,53.8399999973,-7.77,54.3977802829,2.6899999973,0,2.6899999973,51.15,-7.77,51.7367896182,131.8
2022-03-28 03:30:00,2.8757777749,0.0,2.8757777749,2.8757777749,0,2.8757777749,0.0,0.0,0.0,132.9,52.4857777749,-61.27,80.6769469467,2.8757777749,0,2.8757777749,49.61,-61.27,78.836317773,124.32,53.0557777749,-7.76,53.620268139,2.8757777749,0,2.8757777749,50.18,-7.76,50.776470929,131.96
2022-03-28 04:00:00,2.7316666639,0.0,2.7316666639,2.7316666639,0,2.7316666639,0.0,0.0,0.0,132.9,51.5816666639,-61.4,80.1911986182,2.7316666639,0,2.7316666639,48.85,-61.4,78.4619812393,124.39,52.1416666639,-7.84,52.7277820745,2.7316666639,0,2.7316666639,49.41,-7.84,50.0281290875,131.96
2022-03-28 04:30:00,2.7564444417000002,0.0,2.7564444417000002,2.7564444417000002,0,2.7564444417000002,0.0,0.0,0.0,132.99,51.1864444417,-61.59,80.0835825534,2.7564444417000002,0,2.7564444417000002,48.43,-61.59,78.350449903,124.39,51.7464444417,-8.02,52.3642522372,2.7564444417000002,0,2.7564444417000002,48.99,-8.02,49.6421242495,132.16
2022-03-28 05:00:00,2.7748888861000003,0.0,2.7748888861000003,2.7748888861000003,0,2.7748888861000003,0.0,0.0,0.0,132.99,51.2448888861,-61.39,79.9673104271,2.7748888861000003,0,2.7748888861000003,48.47,-61.39,78.2181117133,124.39,51.8148888861,-7.85,52.406156225,2.7748888861000003,0,2.7748888861000003,49.04,-7.85,49.6643141501,132.16
2022-03-28 05:30:00,2.7912222194,0.0,2.7912222194,2.7912222194,0,2.7912222194,0.0,0.0,0.0,132.99,52.9112222194,-60.48,80.3581224068,2.7912222194,0,2.7912222194,50.12,-60.48,78.5483596264,124.39,53.4712222194,-7.25,53.9604865215,2.7912222194,0,2.7912222194,50.68,-7.25,51.1959461286,132.06
2022-03-28 06:00:00,2.8023333304999998,0.0,2.8023333304999998,2.8023333304999998,0,2.8023333304999998,0.0,0.0,0.0,132.58,55.1923333305,-59.74,81.3330268616,2.8023333304999998,0,2.8023333304999998,52.39,-59.74,79.4580373531,123.9,55.7523333305,-6.21,56.0971191043,2.8023333304999998,0,2.8023333304999998,52.95,-6.21,53.3129121321,131.57
2022-03-28 06:30:00,2.7195555528,0.0,2.7195555528,2.7195555528,0,2.7195555528,0.0,0.0,0.0,133.1,61.1495555528,-57.54,83.9649911827,2.7195555528,0,2.7195555528,58.43,-57.54,82.0055882242,124.28,61.7095555528,-4.43,61.868361434,2.7195555528,0,2.7195555528,58.99,-4.43,59.1561070389,132.0
2022-03-28 07:00:00,2.7463333306,0.0,2.7463333306,2.7463333306,0,2.7463333306,0.0,0.0,0.0,132.74,66.6963333306,-55.86,86.9985084915,2.7463333306,0,2.7463333306,63.95,-55.86,84.9113779184,123.74,67.2363333306,-2.64,67.2881424899,2.7463333306,0,2.7463333306,64.49,-2.64,64.5440136651,131.43
2022-03-28 07:30:00,3.4511111077,0.0,3.4511111077,3.4511111077,0,3.4511111077,0.0,0.0,0.0,133.11,72.9911111077,-53.86,90.711641484,3.4511111077,0,3.4511111077,69.54,-53.86,87.9585766142,123.82,73.5511111077,-0.6900000000000001,73.5543475613,3.4511111077,0,3.4511111077,70.1,-0.6900000000000001,70.1033957808,131.57
2022-03-28 08:00:00,4.9312222173,0.0,4.9312222173,4.9312222173,0,4.9312222173,0.0,0.0,0.0,133.32,75.3812222173,-52.47,91.8445946312,4.9312222173,0,4.9312222173,70.45,-52.47,87.8424919956,123.82,75.9212222173,0.32,75.9218965975,4.9312222173,0,4.9312222173,70.99,0.32,70.9907212247,131.57
2022-03-28 08:30:00,8.7978888801,0.0,8.7978888801,8.7978888801,0,8.7978888801,0.0,0.0,0.0,132.95,75.4678888801,-52.3,91.8188011903,8.7978888801,0,8.7978888801,66.67,-52.3,84.7359362962,123.3,76.0178888801,0.49,76.0194680972,8.7978888801,0,8.7978888801,67.22,0.49,67.2217859031,131.07
2022-03-28 09:00:00,10.8045555448,0.0,10.8045555448,10.8045555448,0,10.8045555448,0.0,0.0,0.0,132.95,75.2845555448,-51.85,91.4121808271,10.8045555448,0,10.8045555448,64.48,-51.85,82.7411197652,123.3,75.8245555448,0.97,75.8307597454,10.8045555448,0,10.8045555448,65.02,0.97,65.0272350635,131.07
2022-03-28 09:30:00,11.4551110997,0.0,11.4551110997,11.4551110997,0,11.4551110997,0.0,0.0,0.0,133.1,76.6651110997,-51.09,92.1288627951,11.4551110997,0,11.4551110997,65.21,-51.09,82.8404019787,123.3,77.2251110997,1.63,77.2423114902,11.4551110997,0,11.4551110997,65.77,1.63,65.7901953181,131.16
2022-03-28 10:00:00,11.8544444326,0.0,11.8544444326,11.8544444326,0,11.8544444326,0.0,0.0,0.0,133.0,77.3644444326,-50.26,92.2568418187,11.8544444326,0,11.8544444326,65.51,-50.26,82.5689269641,123.3,77.9244444326,2.52,77.9651809472,11.8544444326,0,11.8544444326,66.07,2.52,66.1180406546,130.99
2022-03-28 10:30:00,12.5339999875,0.0,12.5339999875,12.5339999875,0,12.5339999875,0.0,0.0,0.0,133.16,77.6939999875,-49.86,92.3167223966,12.5339999875,0,12.5339999875,65.16,-49.86,82.0478226402,123.3,78.2639999875,2.98,78.3207130588,12.5339999875,0,12.5339999875,65.73,2.98,65.7975174304,130.99
2022-03-28 11:00:00,11.6131110995,0.0,11.6131110995,11.6131110995,0,11.6131110995,0.0,0.0,0.0,133.34,75.0831110995,-49.59,89.9813406901,11.6131110995,0,11.6131110995,63.47,-49.59,80.5456951053,123.49,75.6531110995,3.18,75.7199156037,11.6131110995,0,11.6131110995,64.04,3.18,64.1189051684,131.24
2022-03-28 11:30:00,11.1767777666,0.0,11.1767777666,11.1767777666,0,11.1767777666,0.0,0.0,0.0,133.16,74.9467777666,-49.55,89.8455452296,11.1767777666,0,11.1767777666,63.77,-49.55,80.7577575221,123.32,75.5167777666,3.25,75.5866802039,11.1767777666,0,11.1767777666,64.34,3.25,64.4220311695,131.07
2022-03-28 12:00:00,12.0481110991,0.0,12.0481110991,12.0481110991,0,12.0481110991,0.0,0.0,0.0,133.26,73.4181110991,-49.71,88.6639900825,12.0481110991,0,12.0481110991,61.37,-49.71,78.9769649961,123.43,73.9981110991,3.14,74.0647017562,12.0481110991,0,12.0481110991,61.95,3.14,62.029526034,131.17
2022-03-28 12:30:00,12.4665555431,0.0,12.4665555431,12.4665555431,0,12.4665555431,0.0,0.0,0.0,133.26,72.1565555431,-49.9,87.7301459468,12.4665555431,0,12.4665555431,59.69,-49.9,77.800424806,123.43,72.7665555431,3.0,72.8283708839,12.4665555431,0,12.4665555431,60.3,3.0,60.3745807439,131.17
2022-03-28 13:00:00,12.0031110991,0.0,12.0031110991,12.0031110991,0,12.0031110991,0.0,0.0,0.0,133.34,70.9831110991,-49.97,86.8078508046,12.0031110991,0,12.0031110991,58.98,-49.97,77.3022722823,123.43,71.5731110991,3.04,71.6376425659,12.0031110991,0,12.0031110991,59.57,3.04,59.6475188084,131.25
2022-03-28 13:30:00,11.0931111,0.0,11.0931111,11.0931111,0,11.0931111,0.0,0.0,0.0,133.48,71.6331111,-50.46,87.6214254955,11.0931111,0,11.0931111,60.54,-50.46,78.8118214483,123.65,72.2131111,2.55,72.258120061,11.0931111,0,11.0931111,61.12,2.55,61.1731714071,131.44
2022-03-28 14:00:00,11.1531111,0.0,11.1531111,11.1531111,0,11.1531111,0.0,0.0,0.0,133.39,71.6331111,-50.7,87.7598575994,11.1531111,0,11.1531111,60.48,-50.7,78.9197085651,123.65,72.2231111,2.2800000000000002,72.2590906181,11.1531111,0,11.1531111,61.07,2.2800000000000002,61.1125461751,131.44
2022-03-28 14:30:00,10.1795555454,0.0,10.1795555454,10.1795555454,0,10.1795555454,0.0,0.0,0.0,133.39,70.7995555454,-51.0,87.2558139348,10.1795555454,0,10.1795555454,60.62,-51.0,79.219848523,123.65,71.3795555454,1.97,71.4067353256,10.1795555454,0,10.1795555454,61.2,1.97,61.2316984902,131.32
2022-03-28 15:00:00,11.3957777664,0.0,11.3957777664,11.3957777664,0,11.3957777664,0.0,0.0,0.0,133.26,68.4457777664,-51.09,85.4108458806,11.3957777664,0,11.3957777664,57.05,-51.09,76.5825737358,123.52,69.0257777664,2.03,69.0556217571,11.3957777664,0,11.3957777664,57.63,2.03,57.6657419964,131.25
2022-03-28 15:30:00,13.3068888756,0.0,13.3068888756,13.3068888756,0,13.3068888756,0.0,0.0,0.0,133.52,66.5368888756,-51.44,84.1025040129,13.3068888756,0,13.3068888756,53.23,-51.44,74.023688776,123.76,67.1268888756,1.78,67.1504848092,13.3068888756,0,13.3068888756,53.82,1.78,53.8494271093,131.49
2022-03-28 16:00:00,13.5954444308,0.0,13.5954444308,13.5954444308,0,13.5954444308,0.0,0.0,0.0,133.52,68.8354444308,-51.47,85.9504468283,13.5954444308,0,13.5954444308,55.24,-51.47,75.5024403579,123.93,69.4054444308,1.72,69.4267536087,13.5954444308,0,13.5954444308,55.81,1.72,55.8364979203,131.65
2022-03-28 16:30:00,14.2137777636,0.0,14.2137777636,14.2137777636,0,14.2137777636,0.0,0.0,0.0,133.52,70.6837777636,-51.61,87.5202178867,14.2137777636,0,14.2137777636,56.47,-51.61,76.5013267859,123.82,71.2737777636,1.6099999999999999,71.2919595515,14.2137777636,0,14.2137777636,57.06,1.6099999999999999,57.082709291,131.54
2022-03-28 17:00:00,15.074111096,0.0,15.074111096,15.074111096,0,15.074111096,0.0,0.0,0.0,133.52,69.954111096,-53.35,87.9761340321,15.074111096,0,15.074111096,54.88,-53.35,76.5378135303,123.82,70.544111096,0.02,70.5441139311,15.074111096,0,15.074111096,55.47,0.02,55.4700036056,131.54
2022-03-28 17:30:00,14.1373333192,0.0,14.1373333192,14.1373333192,0,14.1373333192,0.0,0.0,0.0,133.52,76.1873333192,-53.2,92.9233542135,14.1373333192,0,14.1373333192,62.05,-53.2,81.7339739643,123.99,76.7673333192,-0.05,76.7673496022,14.1373333192,0,14.1373333192,62.63,-0.05,62.6300199585,131.72
2022-03-28 18:00:00,12.1072222101,0.0,12.1072222101,12.1072222101,0,12.1072222101,0.0,0.0,0.0,133.31,79.7172222101,-52.66,95.5401021399,12.1072222101,0,12.1072222101,67.61,-52.66,85.6982362712,123.81,80.2772222101,0.26,80.27764325,12.1072222101,0,12.1072222101,68.17,0.26,68.1704958175,131.51
2022-03-28 18:30:00,10.6208888783,0.0,10.6208888783,10.6208888783,0,10.6208888783,0.0,0.0,0.0,133.12,81.5708888783,-52.55,97.0325327526,10.6208888783,0,10.6208888783,70.95,-52.55,88.2915907661,123.56,82.1508888783,0.22,82.1511834576,10.6208888783,0,10.6208888783,71.53,0.22,71.5303383188,131.2
2022-03-28 19:00:00,9.008999991,0.0,9.008999991,9.008999991,0,9.008999991,0.0,0.0,0.0,133.12,81.828999991,-52.7,97.330751767,9.008999991,0,9.008999991,72.82,-52.7,89.8890560636,123.48,82.398999991,0.05,82.3990151611,9.008999991,0,9.008999991,73.39,0.05,73.3900170323,131.08
2022-03-28 19:30:00,5.7091111054,0.0,5.7091111054,5.7091111054,0,5.7091111054,0.0,0.0,0.0,133.0,86.2091111054,-50.42,99.8708527929,5.7091111054,0,5.7091111054,80.5,-50.42,94.9864537711,123.48,86.7791111054,2.1,86.8045167272,5.7091111054,0,5.7091111054,81.07,2.1,81.0971941561,131.08
2022-03-28 20:00:00,4.48144444,0.0,4.48144444,4.48144444,0,4.48144444,0.0,0.0,0.0,132.81,85.24144444,-50.54,99.0979084048,4.48144444,0,4.48144444,80.76,-50.54,95.2705054043,122.93,85.81144444,1.96,85.833825482,4.48144444,0,4.48144444,81.33,1.96,81.3536139332,130.6
2022-03-28 20:30:00,2.9576666637,0.0,2.9576666637,2.9576666637,0,2.9576666637,0.0,0.0,0.0,132.81,82.7376666637,-51.41,97.4089810282,2.9576666637,0,2.9576666637,79.78,-51.41,94.9096227998,122.93,83.2776666637,0.6900000000000001,83.2805251241,2.9576666637,0,2.9576666637,80.32,0.6900000000000001,80.3229637152,130.6
2022-03-28 21:00:00,2.7266666639,0.0,2.7266666639,2.7266666639,0,2.7266666639,0.0,0.0,0.0,132.19,79.3866666639,-53.08,95.4972734899,2.7266666639,0,2.7266666639,76.66,-53.08,93.2429193022,122.51,79.9566666639,-1.01,79.9630454898,2.7266666639,0,2.7266666639,77.23,-1.01,77.2366040165,130.17
2022-03-28 21:30:00,3.9039999961,0.0,3.9039999961,3.9039999961,0,3.9039999961,0.0,0.0,0.0,132.0,73.1939999961,-56.08,92.2080692533,3.9039999961,0,3.9039999961,69.29,-56.08,89.1407342353,122.51,73.7639999961,-3.38,73.8413982494,3.9039999961,0,3.9039999961,69.86,-3.38,69.9417185948,130.17
2022-03-28 22:00:00,4.7836666619,0.0,4.7836666619,4.7836666619,0,4.7836666619,0.0,0.0,0.0,132.51,72.6536666619,-57.22,92.4807205823,4.7836666619,0,4.7836666619,67.87,-57.22,88.7719848826,123.31,73.2336666619,-4.31,73.3603846278,4.7836666619,0,4.7836666619,68.45,-4.31,68.5855567886,130.97
2022-03-28 22:30:00,3.9461111072,0.0,3.9461111072,3.9461111072,0,3.9461111072,0.0,0.0,0.0,132.69,68.0461111072,-57.13,88.8488049262,3.9461111072,0,3.9461111072,64.1,-57.13,85.8641188157,123.58,68.6061111072,-5.16,68.7998843113,3.9461111072,0,3.9461111072,64.66,-5.16,64.865562512,131.26
2022-03-28 23:00:00,2.6072222196,0.0,2.6072222196,2.6072222196,0,2.6072222196,0.0,0.0,0.0,131.33,62.1072222196,-57.98,84.9646247084,2.6072222196,0,2.6072222196,59.5,-57.98,83.0778574591,122.41,62.6672222196,-5.86,62.940609631,2.6072222196,0,2.6072222196,60.06,-5.86,60.3452003062,130.03
2022-03-28 23:30:00,2.6487777751,0.0,2.6487777751,2.6487777751,0,2.6487777751,0.0,0.0,0.0,131.41,58.5787777751,-58.88,83.056171388,2.6487777751,0,2.6487777751,55.93,-58.88,81.2097241714,122.55,59.1387777751,-6.45,59.4894741676,2.6487777751,0,2.6487777751,56.49,-6.45,56.8570365038,130.22
2022-03-29 00:00:00,2.7348888862000003,0.0,2.7348888862000003,2.7348888862000003,0,2.7348888862000003,0.0,0.0,0.0,131.71,55.6048888862,-59.75,81.6208684592,2.7348888862000003,0,2.7348888862000003,52.87,-59.75,79.7828264729,122.97,56.1648888862,-6.97,56.5957210714,2.7348888862000003,0,2.7348888862000003,53.43,-6.97,53.8827040895,130.62
2022-03-29 00:30:00,2.643666664,0.0,2.643666664,2.643666664,0,2.643666664,0.0,0.0,0.0,132.09,54.113666664,-59.92,80.7384376851,2.643666664,0,2.643666664,51.47,-59.92,78.990931758,123.4,54.683666664,-7.06,55.1375280532,2.643666664,0,2.643666664,52.04,-7.06,52.5167135301,131.02
2022-03-29 01:00:00,2.5674444419,0.0,2.5674444419,2.5674444419,0,2.5674444419,0.0,0.0,0.0,132.19,51.8874444419,-59.56,78.9917748295,2.5674444419,0,2.5674444419,49.32,-59.56,77.329528642,123.5,52.4574444419,-6.67,52.8797917675,2.5674444419,0,2.5674444419,49.89,-6.67,50.3338951404,131.2
2022-03-29 01:30:00,2.590555553,0.0,2.590555553,2.590555553,0,2.590555553,0.0,0.0,0.0,132.19,54.680555553,-58.94,80.3983007008,2.590555553,0,2.590555553,52.09,-58.94,78.6593395599,123.5,55.240555553,-6.26,55.5941235905,2.590555553,0,2.590555553,52.65,-6.26,53.0208459005,131.2
2022-03-29 02:00:00,2.6668888861999998,0.0,2.6668888861999998,2.6668888861999998,0,2.6668888861999998,0.0,0.0,0.0,132.19,55.0968888862,-58.64,80.4631391691,2.6668888861999998,0,2.6668888861999998,52.43,-58.64,78.6610100367,123.32,55.6568888862,-6.05,55.9847459626,2.6668888861999998,0,2.6668888861999998,52.99,-6.05,53.3342535337,131.04
2022-03-29 02:30:00,2.6879999973,0.0,2.6879999973,2.6879999973,0,2.6879999973,0.0,0.0,0.0,132.03,54.3379999973,-58.91,80.1436606583,2.6879999973,0,2.6879999973,51.65,-58.91,78.3460949888,123.16,54.8979999973,-6.26,55.2537600866,2.6879999973,0,2.6879999973,52.21,-6.26,52.5839490719,130.88
2022-03-29 03:00:00,2.6687777751,0.0,2.6687777751,2.6687777751,0,2.6687777751,0.0,0.0,0.0,132.19,52.9287777751,-59.18,79.3960195272,2.6687777751,0,2.6687777751,50.26,-59.18,77.6423853317,123.28,53.4887777751,-6.44,53.8750679617,2.6687777751,0,2.6687777751,50.82,-6.44,51.2264189652,131.02
2022-03-29 03:30:00,2.6951111084,0.0,2.6951111084,2.6951111084,0,2.6951111084,0.0,0.0,0.0,132.19,54.2451111084,-60.09,80.9527033469,2.6951111084,0,2.6951111084,51.55,-60.09,79.1720316779,123.28,54.7951111084,-7.37,55.2885259469,2.6951111084,0,2.6951111084,52.1,-7.37,52.6186934463,131.02
2022-03-29 04:00:00,2.6317777750999998,0.0,2.6317777750999998,2.6317777750999998,0,2.6317777750999998,0.0,0.0,0.0,131.97,53.5117777751,-60.22,80.5602802916,2.6317777750999998,0,2.6317777750999998,50.88,-60.22,78.8366843544,123.28,54.0717777751,-7.51,54.5908165515,2.6317777750999998,0,2.6317777750999998,51.44,-7.51,51.9853219669,131.02
2022-03-29 04:30:00,2.635666664,0.0,2.635666664,2.635666664,0,2.635666664,0.0,0.0,0.0,131.97,52.855666664,-60.26,80.1560297077,2.635666664,0,2.635666664,50.22,-60.26,78.4430749015,123.28,53.415666664,-7.52,53.9424123039,2.635666664,0,2.635666664,50.78,-7.52,51.3337978334,131.02
2022-03-29 05:00:00,2.6308888863,0.0,2.6308888863,2.6308888863,0,2.6308888863,0.0,0.0,0.0,131.97,51.0808888863,-59.63,78.5174764585,2.6308888863,0,2.6308888863,48.45,-59.63,76.8318905143,123.28,51.6408888863,-6.68,52.0711417674,2.6308888863,0,2.6308888863,49.01,-6.68,49.4631428439,131.02
2022-03-29 05:30:00,2.5548888863,0.0,2.5548888863,2.5548888863,0,2.5548888863,0.0,0.0,0.0,132.4,52.6148888863,-59.09,79.119875079,2.5548888863,0,2.5548888863,50.06,-59.09,77.4443781045,123.63,53.1748888863,-5.89,53.5001019445,2.5548888863,0,2.5548888863,50.62,-5.89,50.9615197968,131.36
2022-03-29 06:00:00,2.5719999974,0.0,2.5719999974,2.5719999974,0,2.5719999974,0.0,0.0,0.0,132.82,54.8019999974,-57.23,79.2371888933,2.5719999974,0,2.5719999974,52.23,-57.23,77.4806156403,123.94,55.3719999974,-3.35,55.4732447556,2.5719999974,0,2.5719999974,52.8,-3.35,52.9061669373,131.66
2022-03-29 06:30:00,2.6044444418,0.0,2.6044444418,2.6044444418,0,2.6044444418,0.0,0.0,0.0,133.95,60.8744444418,-54.8,81.9068860726,2.6044444418,0,2.6044444418,58.27,-54.8,79.9902050254,124.75,61.4444444418,-1.6,61.4652727381,2.6044444418,0,2.6044444418,58.84,-1.6,58.861749889,132.52
2022-03-29 07:00:00,2.8875555527000003,0.0,2.8875555527000003,2.8875555527000003,0,2.8875555527000003,0.0,0.0,0.0,133.21,67.3675555527,-51.75,84.9496912363,2.8875555527000003,0,2.8875555527000003,64.48,-51.75,82.678491157,123.83,67.9175555527,0.84,67.9227498873,2.8875555527000003,0,2.8875555527000003,65.03,0.84,65.0354249621,131.56
2022-03-29 07:30:00,6.9645555486,0.0,6.9645555486,6.9645555486,0,6.9645555486,0.0,0.0,0.0,132.64,72.3545555486,-52.82,89.5831128541,6.9645555486,0,6.9645555486,65.39,-52.82,84.0583398599,122.95,72.6345555486,-0.21,72.6348591225,6.9645555486,0,6.9645555486,65.67,-0.21,65.6703357689,130.69
2022-03-29 08:00:00,9.8875555457,0.0,9.8875555457,9.8875555457,0,9.8875555457,0.0,0.0,0.0,132.26,75.4175555457,-52.76,92.0403459603,9.8875555457,0,9.8875555457,65.53,-52.76,84.1296529174,122.71,75.9575555457,-0.6000000000000001,75.9599252532,9.8875555457,0,9.8875555457,66.07,-0.6000000000000001,66.0727243271,130.48
2022-03-29 08:30:00,9.3501111018,0.0,9.3501111018,9.3501111018,0,9.3501111018,0.0,0.0,0.0,132.07,76.9601111018,-51.83,92.7858157306,9.3501111018,0,9.3501111018,67.61,-51.83,85.1907330641,122.5,77.5001111018,0.31,77.5007310984,9.3501111018,0,9.3501111018,68.15,0.31,68.1507050587,130.25
2022-03-29 09:00:00,8.8513333245,0.0,8.8513333245,8.8513333245,0,8.8513333245,0.0,0.0,0.0,132.07,80.0213333245,-49.73,94.2151085921,8.8513333245,0,8.8513333245,71.17,-49.73,86.8230487831,122.5,80.5413333245,2.17,80.5705608376,8.8513333245,0,8.8513333245,71.69,2.17,71.7228345787,130.25
2022-03-29 09:30:00,6.9099999931,0.0,6.9099999931,6.9099999931,0,6.9099999931,0.0,0.0,0.0,132.07,82.2099999931,-48.46,95.4298470022,6.9099999931,0,6.9099999931,75.3,-48.46,89.5458631094,122.07,82.7499999931,3.25,82.8137971527,6.9099999931,0,6.9099999931,75.84,3.25,75.9096047941,129.85
2022-03-29 10:00:00,4.7441111064,0.0,4.7441111064,4.7441111064,0,4.7441111064,0.0,0.0,0.0,131.95,81.7741111064,-48.09,94.866502767,4.7441111064,0,4.7441111064,77.03,-48.09,90.8089698213,121.87,82.3341111064,3.59,82.4123410156,4.7441111064,0,4.7441111064,77.59,3.59,77.6730081817,129.63
2022-03-29 10:30:00,5.4765555501,0.0,5.4765555501,5.4765555501,0,5.4765555501,0.0,0.0,0.0,131.95,81.3665555501,-48.26,94.6020293761,5.4765555501,0,5.4765555501,75.89,-48.26,89.9350860343,121.87,81.9465555501,3.5,82.0212653311,5.4765555501,0,5.4765555501,76.47,3.5,76.5500548661,129.63
2022-03-29 11:00:00,7.4812222147,0.0,7.4812222147,7.4812222147,0,7.4812222147,0.0,0.0,0.0,131.95,78.8712222147,-49.34,93.0328183688,7.4812222147,0,7.4812222147,71.39,-49.34,86.7811482985,121.87,79.4512222147,2.56,79.4924544307,7.4812222147,0,7.4812222147,71.97,2.56,72.0155156893,129.63
2022-03-29 11:30:00,10.823222211400001,0.0,10.823222211400001,10.823222211400001,0,10.823222211400001,0.0,0.0,0.0,132.11,76.6832222114,-51.07,92.1328468502,10.823222211400001,0,10.823222211400001,65.86,-51.07,83.3407733345,122.16,77.2532222114,1.13,77.2614861496,10.823222211400001,0,10.823222211400001,66.43,1.13,66.4396101735,129.99
2022-03-29 12:00:00,10.7097777671,0.0,10.7097777671,10.7097777671,0,10.7097777671,0.0,0.0,0.0,132.37,77.7197777671,-50.63,92.756459377,10.7097777671,0,10.7097777671,67.01,-50.63,83.9865286817,122.58,78.2697777671,1.5899999999999999,78.285926013,10.7097777671,0,10.7097777671,67.56,1.5899999999999999,67.5787074455,130.37
2022-03-29 12:30:00,10.0799999899,0.0,10.0799999899,10.0799999899,0,10.0799999899,0.0,0.0,0.0,132.37,80.8099999899,-49.48,94.7550869261,10.0799999899,0,10.0799999899,70.73,-49.48,86.3191942733,122.46,81.3599999899,2.58,81.4008967909,10.0799999899,0,10.0799999899,71.28,2.58,71.3266766364,130.37
2022-03-29 13:00:00,9.3724444351,0.0,9.3724444351,9.3724444351,0,9.3724444351,0.0,0.0,0.0,132.28,81.6424444351,-49.16,95.3005473926,9.3724444351,0,9.3724444351,72.27,-49.16,87.405140009,122.3,82.2024444351,2.9,82.253582725,9.3724444351,0,9.3724444351,72.83,2.9,72.8877143283,130.13
2022-03-29 13:30:00,9.0304444354,0.0,9.0304444354,9.0304444354,0,9.0304444354,0.0,0.0,0.0,132.28,78.7904444354,-50.22,93.4343755495,9.0304444354,0,9.0304444354,69.76,-50.22,85.9564191902,122.3,79.3904444354,2.11,79.4184787543,9.0304444354,0,9.0304444354,70.36,2.11,70.3916308946,130.13
2022-03-29 14:00:00,8.3059999917,0.0,8.3059999917,8.3059999917,0,8.3059999917,0.0,0.0,0.0,132.59,76.1859999917,-50.42,91.359088189,8.3059999917,0,8.3059999917,67.88,-50.42,84.5569086474,122.65,76.7859999917,2.76,76.8355867728,8.3059999917,0,8.3059999917,68.48,2.76,68.5355965904,130.48
2022-03-29 14:30:00,8.6165555469,0.0,8.6165555469,8.6165555469,0,8.6165555469,0.0,0.0,0.0,133.63,75.0965555469,-51.82,91.2403696563,8.6165555469,0,8.6165555469,66.48,-51.82,84.2905854767,123.57,75.6765555469,2.07,75.7048608707,8.6165555469,0,8.6165555469,67.06,2.07,67.0919406486,131.43
2022-03-29 15:00:00,9.178222213,0.0,9.178222213,9.178222213,0,9.178222213,0.0,0.0,0.0,134.5,73.528222213,-52.98,90.627147488,9.178222213,0,9.178222213,64.35,-52.98,83.3534816309,124.55,74.128222213,1.08,74.1360892445,9.178222213,0,9.178222213,64.95,1.08,64.9589785942,132.37
2022-03-29 15:30:00,8.8873333244,0.0,8.8873333244,8.8873333244,0,8.8873333244,0.0,0.0,0.0,134.58,72.5473333244,-53.66,90.2358641145,8.8873333244,0,8.8873333244,63.66,-53.66,83.2585803386,124.8,73.1673333244,0.54,73.1693259899,8.8873333244,0,8.8873333244,64.28,0.54,64.2822681616,132.6
2022-03-29 16:00:00,9.223222213,0.0,9.223222213,9.223222213,0,9.223222213,0.0,0.0,0.0,134.69,72.123222213,-53.49,89.7938710736,9.223222213,0,9.223222213,62.9,-53.49,82.5686992752,124.89,72.733222213,0.12,72.7333212048,9.223222213,0,9.223222213,63.51,0.12,63.5101133679,132.75
2022-03-29 16:30:00,8.2968888806,0.0,8.2968888806,8.2968888806,0,8.2968888806,0.0,0.0,0.0,133.84,74.9268888806,-52.86,91.6963373168,8.2968888806,0,8.2968888806,66.63,-52.86,85.0513756503,124.16,75.4968888806,0.74,75.500515433,8.2968888806,0,8.2968888806,67.2,0.74,67.2040742813,131.97
2022-03-29 17:00:00,7.8046666589,0.0,7.8046666589,7.8046666589,0,7.8046666589,0.0,0.0,0.0,134.01,79.1546666589,-52.89,95.1988096243,7.8046666589,0,7.8046666589,71.35,-52.89,88.8153961878,124.23,79.7446666589,0.56,79.7466329103,7.8046666589,0,7.8046666589,71.94,0.56,71.9421795611,131.97
2022-03-29 17:30:00,11.0645555445,0.0,11.0645555445,11.0645555445,0,11.0645555445,0.0,0.0,0.0,133.65,82.2345555445,-53.72,98.2260684625,11.0645555445,0,11.0645555445,71.17,-53.72,89.1684209796,124.03,82.8145555445,-0.28,82.8150288899,11.0645555445,0,11.0645555445,71.75,-0.28,71.7505463394,131.83
2022-03-29 18:00:00,11.1522222111,0.0,11.1522222111,11.1522222111,0,11.1522222111,0.0,0.0,0.0,133.65,84.9722222111,-53.3,100.3053764635,11.1522222111,0,11.1522222111,73.82,-53.3,91.0509879134,124.03,85.5322222111,0.03,85.5322274722,11.1522222111,0,11.1522222111,74.38,0.03,74.38000605,131.83
2022-03-29 18:30:00,8.4219999916,0.0,8.4219999916,8.4219999916,0,8.4219999916,0.0,0.0,0.0,133.65,86.5619999916,-51.76,100.8567173893,8.4219999916,0,8.4219999916,78.14,-51.76,93.7281025093,123.87,87.1119999916,1.22,87.1205425978,8.4219999916,0,8.4219999916,78.69,1.22,78.6994567961,131.64
2022-03-29 19:00:00,6.3017777715,0.0,6.3017777715,6.3017777715,0,6.3017777715,0.0,0.0,0.0,133.33,88.9017777715,-50.36,102.1746333046,6.3017777715,0,6.3017777715,82.6,-50.36,96.74135413569999,123.46,89.4717777715,2.4,89.5039609045,6.3017777715,0,6.3017777715,83.17,2.4,83.204620665,131.21
2022-03-29 19:30:00,5.0637777727,0.0,5.0637777727,5.0637777727,0,5.0637777727,0.0,0.0,0.0,133.14,83.5537777727,-52.23,98.5353067692,5.0637777727,0,5.0637777727,78.49,-52.23,94.2796531602,123.19,84.1437777727,0.74,84.147031664,5.0637777727,0,5.0637777727,79.08,0.74,79.0834622409,130.98
2022-03-29 20:00:00,7.2457777705,0.0,7.2457777705,7.2457777705,0,7.2457777705,0.0,0.0,0.0,133.31,83.0157777705,-53.11,98.5509586907,7.2457777705,0,7.2457777705,75.77,-53.11,92.5298060087,123.52,83.5957777705,-0.02,83.595780163,7.2457777705,0,7.2457777705,76.35,-0.02,76.3500026195,131.27
2022-03-29 20:30:00,7.7489999923,0.0,7.7489999923,7.7489999923,0,7.7489999923,0.0,0.0,0.0,133.31,80.5589999923,-54.03,96.999965875,7.7489999923,0,7.7489999923,72.81,-54.03,90.6671770819,123.65,81.1289999923,-0.97,81.1347985746,7.7489999923,0,7.7489999923,73.38,-0.97,73.3864108674,131.4
2022-03-29 21:00:00,6.3212222159,0.0,6.3212222159,6.3212222159,0,6.3212222159,0.0,0.0,0.0,133.21,79.5712222159,-54.5,96.4459921662,6.3212222159,0,6.3212222159,73.25,-54.5,91.3006708628,123.65,80.1212222159,-1.24,80.1308171016,6.3212222159,0,6.3212222159,73.8,-1.24,73.810416609,131.4
2022-03-29 21:30:00,4.3662222179,0.0,4.3662222179,4.3662222179,0,4.3662222179,0.0,0.0,0.0,133.43,77.8662222179,-54.86,95.251079587,4.3662222179,0,4.3662222179,73.5,-54.86,91.7162450169,123.91,78.4662222179,-1.38,78.4783564376,4.3662222179,0,4.3662222179,74.1,-1.38,74.1128490884,131.67
2022-03-29 22:00:00,3.1489999969,0.0,3.1489999969,3.1489999969,0,3.1489999969,0.0,0.0,0.0,133.68,71.4889999969,-56.14,90.8976166935,3.1489999969,0,3.1489999969,68.34,-56.14,88.4423835047,124.16,72.0589999969,-2.38,72.0982931875,3.1489999969,0,3.1489999969,68.91,-2.38,68.9510877362,131.9
2022-03-29 22:30:00,2.6411111085,0.0,2.6411111085,2.6411111085,0,2.6411111085,0.0,0.0,0.0,133.91,67.9811111085,-53.48,86.4959066519,2.6411111085,0,2.6411111085,65.34,-53.48,84.4359283718,124.53,68.5711111085,-0.51,68.5730076535,2.6411111085,0,2.6411111085,65.93,-0.51,65.9319725171,132.28
2022-03-29 23:00:00,2.6217777752,0.0,2.6217777752,2.6217777752,0,2.6217777752,0.0,0.0,0.0,133.04,62.8217777752,-54.52,83.1805636121,2.6217777752,0,2.6217777752,60.2,-54.52,81.2186579549,123.5,63.3917777752,-1.11,63.4014951677,2.6217777752,0,2.6217777752,60.77,-1.11,60.7801365579,131.24
2022-03-29 23:30:00,2.6344444418,0.0,2.6344444418,2.6344444418,0,2.6344444418,0.0,0.0,0.0,133.51,59.4044444418,-55.3,81.1601997252,2.6344444418,0,2.6344444418,56.77,-55.3,79.2522737844,124.03,59.9844444418,-1.32,59.9989664494,2.6344444418,0,2.6344444418,57.35,-1.32,57.3651889215,131.78
2022-03-30 00:00:00,2.6674444418,0.0,2.6674444418,2.6674444418,0,2.6674444418,0.0,0.0,0.0,134.26,56.9674444418,-56.31,80.100598164,2.6674444418,0,2.6674444418,54.3,-56.31,78.2259937617,124.83,57.5474444418,-2.12,57.5864807206,2.6674444418,0,2.6674444418,54.88,-2.12,54.9209322572,132.6
2022-03-30 00:30:00,3.0553333303,0.0,3.0553333303,3.0553333303,0,3.0553333303,0.0,0.0,0.0,134.35,56.2653333303,-56.89,80.0141227207,3.0553333303,0,3.0553333303,53.21,-56.89,77.8959318578,125.0,56.8153333303,-3.77,56.9402757407,3.0553333303,0,3.0553333303,53.76,-3.77,53.8920263119,132.74
2022-03-30 01:00:00,2.9874444415,0.0,2.9874444415,2.9874444415,0,2.9874444415,0.0,0.0,0.0,132.85,55.5774444415,-57.0,79.6106295079,2.9874444415,0,2.9874444415,52.59,-57.0,77.5545491896,123.71,56.1174444415,-3.87,56.2507286232,2.9874444415,0,2.9874444415,53.13,-3.87,53.2707593338,131.43
2022-03-30 01:30:00,3.001999997,0.0,3.001999997,3.001999997,0,3.001999997,0.0,0.0,0.0,132.85,59.521999997,-55.6,81.4507733766,3.001999997,0,3.001999997,56.52,-55.6,79.2834812556,123.71,60.051999997,-2.73,60.1140216891,3.001999997,0,3.001999997,57.05,-2.73,57.1152816679,131.43
2022-03-30 02:00:00,2.9878888859,0.0,2.9878888859,2.9878888859,0,2.9878888859,0.0,0.0,0.0,132.7,59.9278888859,-54.9,81.2733773527,2.9878888859,0,2.9878888859,56.94,-54.9,79.0959771417,123.49,60.4778888859,-2.07,60.5133038604,2.9878888859,0,2.9878888859,57.49,-2.07,57.5272544104,131.26
2022-03-30 02:30:00,2.9489999971,0.0,2.9489999971,2.9489999971,0,2.9489999971,0.0,0.0,0.0,132.7,58.8489999971,-54.95,80.5152612903,2.9489999971,0,2.9489999971,55.9,-54.95,78.3856651436,123.27,59.3989999971,-1.75,59.424773459,2.9489999971,0,2.9489999971,56.45,-1.75,56.4771192608,131.05
2022-03-30 03:00:00,2.9057777748999998,0.0,2.9057777748999998,2.9057777748999998,0,2.9057777748999998,0.0,0.0,0.0,133.24,57.435777774900004,-55.28,79.7166668182,2.9057777748999998,0,2.9057777748999998,54.53,-55.28,77.6492066927,123.79,57.9857777749,-1.7000000000000002,58.0106923261,2.9057777748999998,0,2.9057777748999998,55.08,-1.7000000000000002,55.1062283231,131.62
2022-03-30 03:30:00,2.994999997,0.0,2.994999997,2.994999997,0,2.994999997,0.0,0.0,0.0,133.67,56.004999997,-56.07,79.2490058276,2.994999997,0,2.994999997,53.01,-56.07,77.1615513063,124.22,56.554999997,-1.8599999999999999,56.5855778857,2.994999997,0,2.994999997,53.56,-1.8599999999999999,53.5922867585,132.05
2022-03-30 04:00:00,2.9105555526,0.0,2.9105555526,2.9105555526,0,2.9105555526,0.0,0.0,0.0,134.36,55.8405555526,-56.9,79.7231311755,2.9105555526,0,2.9105555526,52.93,-56.9,77.712257077,124.9,56.3905555526,-2.66,56.4532581481,2.9105555526,0,2.9105555526,53.48,-2.66,53.5461109699,132.74
2022-03-30 04:30:00,2.988999997,0.0,2.988999997,2.988999997,0,2.988999997,0.0,0.0,0.0,134.36,55.468999997,-57.3,79.7502348628,2.988999997,0,2.988999997,52.48,-57.3,77.7009678189,125.12,56.028999997,-3.04,56.1114109666,2.988999997,0,2.988999997,53.04,-3.04,53.1270477252,132.93
2022-03-30 05:00:00,3.0257777748,0.0,3.0257777748,3.0257777748,0,3.0257777748,0.0,0.0,0.0,134.36,55.3957777748,-57.25,79.6633836544,3.0257777748,0,3.0257777748,52.37,-57.25,77.5898150533,124.99,55.9457777748,-2.86,56.0188330012,3.0257777748,0,3.0257777748,52.92,-2.86,52.9972263425,132.84
2022-03-30 05:30:00,4.1703333292,0.0,4.1703333292,4.1703333292,0,4.1703333292,0.0,0.0,0.0,134.49,56.7203333292,-57.4,80.6966927016,4.1703333292,0,4.1703333292,52.55,-57.4,77.8219923929,125.16,57.2703333292,-2.7199999999999998,57.3348888517,4.1703333292,0,4.1703333292,53.1,-2.7199999999999998,53.1696191448,133.02
2022-03-30 06:00:00,3.0788888858,0.0,3.0788888858,3.0788888858,0,3.0788888858,0.0,0.0,0.0,134.84,58.8788888858,-57.03,81.9703876801,3.0788888858,0,3.0788888858,55.8,-57.03,79.7875986604,125.5,59.4088888858,-2.31,59.45378187,3.0788888858,0,3.0788888858,56.33,-2.31,56.3773447406,133.34
2022-03-30 06:30:00,3.0356666636,0.0,3.0356666636,3.0356666636,0,3.0356666636,0.0,0.0,0.0,134.97,65.3156666636,-53.98,84.7347432386,3.0356666636,0,3.0356666636,62.28,-53.98,82.4174665954,125.59,65.8456666636,0.06,65.8456940003,3.0356666636,0,3.0356666636,62.81,0.06,62.8100286579,133.44
2022-03-30 07:00:00,3.4726666632,0.0,3.4726666632,3.4726666632,0,3.4726666632,0.0,0.0,0.0,134.36,71.2726666632,-51.62,88.0023716344,3.4726666632,0,3.4726666632,67.8,-51.62,85.2142265118,124.68,71.7826666632,2.09,71.8130860866,3.4726666632,0,3.4726666632,68.31,2.09,68.3419651459,132.51
2022-03-30 07:30:00,5.3462222169,0.0,5.3462222169,5.3462222169,0,5.3462222169,0.0,0.0,0.0,134.21,78.4562222169,-48.63,92.3052311873,5.3462222169,0,5.3462222169,73.11,-48.63,87.8063152626,124.25,78.9862222169,4.43,79.1103545694,5.3462222169,0,5.3462222169,73.64,4.43,73.7731285767,132.08
2022-03-30 08:00:00,6.6204444378,0.0,6.6204444378,6.6204444378,0,6.6204444378,0.0,0.0,0.0,133.7,81.1304444378,-46.78,93.6510406492,6.6204444378,0,6.6204444378,74.51,-46.78,87.9778864261,123.43,81.6404444378,5.8,81.8462104682,6.6204444378,0,6.6204444378,75.02,5.8,75.2438728403,131.33
2022-03-30 08:30:00,8.1808888807,0.0,8.1808888807,8.1808888807,0,8.1808888807,0.0,0.0,0.0,133.25,77.4408888807,-50.08,92.2230864298,8.1808888807,0,8.1808888807,69.26,-50.08,85.4690236284,122.87,77.9808888807,2.93,78.035914364,8.1808888807,0,8.1808888807,69.8,2.93,69.8614693519,130.72
2022-03-30 09:00:00,10.9797777668,0.0,10.9797777668,10.9797777668,0,10.9797777668,0.0,0.0,0.0,133.44,80.0797777668,-48.68,93.7150639288,10.9797777668,0,10.9797777668,69.1,-48.68,84.5254541544,123.35,80.6297777668,4.17,80.7375375072,10.9797777668,0,10.9797777668,69.65,4.17,69.7747189174,131.24
2022-03-30 09:30:00,10.7155555448,0.0,10.7155555448,10.7155555448,0,10.7155555448,0.0,0.0,0.0,133.37,78.1055555448,-48.76,92.0761391837,10.7155555448,0,10.7155555448,67.39,-48.76,83.1802242122,123.09,78.6355555448,3.98,78.7362114649,10.7155555448,0,10.7155555448,67.92,3.98,68.0365107865,131.02
2022-03-30 10:00:00,13.5404444309,0.0,13.5404444309,13.5404444309,0,13.5404444309,0.0,0.0,0.0,133.37,77.5904444309,-47.78,91.1219263788,13.5404444309,0,13.5404444309,64.05,-47.78,79.9082655299,123.09,78.1504444309,5.07,78.3147295516,13.5404444309,0,13.5404444309,64.61,5.07,64.8086182541,131.02
2022-03-30 10:30:00,17.8437777599,0.0,17.8437777599,17.8437777599,0,17.8437777599,0.0,0.0,0.0,133.49,75.6237777599,-48.5,89.8398895963,17.8437777599,0,17.8437777599,57.78,-48.5,75.437248094,123.24,76.1637777599,4.64,76.3049843894,17.8437777599,0,17.8437777599,58.32,4.64,58.504290441,131.1
