Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-30 11:00:00,18.9988888699,0.0,18.9988888699,18.9988888699,0,18.9988888699,0.0,0.0,0.0,133.77,73.2688888699,-48.6,87.9220681981,18.9988888699,0,18.9988888699,54.27,-48.6,72.850483183,123.6,73.8388888699,4.65,73.9851607388,18.9988888699,0,18.9988888699,54.84,4.65,55.0367886054,131.51
2022-03-30 11:30:00,21.994999978,0.0,21.994999978,21.994999978,0,21.994999978,0.0,0.0,0.0,133.91,68.914999978,-48.77,84.4262407192,21.994999978,0,21.994999978,46.92,-48.77,67.675692091,123.75,69.504999978,4.57,69.6550782208,21.994999978,0,21.994999978,47.51,4.57,47.729288702,131.65
2022-03-30 12:00:00,25.0922221971,0.0,25.0922221971,25.0922221971,0,25.0922221971,0.0,0.0,0.0,134.11,63.8622221971,-49.58,80.8489939576,25.0922221971,0,25.0922221971,38.77,-49.58,62.9387742175,124.08,64.4522221971,3.94,64.5725370893,25.0922221971,0,25.0922221971,39.36,3.94,39.5567086598,132.03
2022-03-30 12:30:00,26.8109999732,0.0,26.8109999732,26.8109999732,0,26.8109999732,0.0,0.0,0.0,134.11,61.2309999732,-50.27,79.2231548079,26.8109999732,0,26.8109999732,34.42,-50.27,60.9246198183,124.2,61.8209999732,3.2800000000000002,61.9079513284,26.8109999732,0,26.8109999732,35.01,3.2800000000000002,35.1633118463,132.16
2022-03-30 13:00:00,25.3837777524,0.0,25.3837777524,25.3837777524,0,25.3837777524,0.0,0.0,0.0,134.11,60.5637777524,-50.89,79.1060255331,25.3837777524,0,25.3837777524,35.18,-50.89,61.8661822,124.2,61.1437777524,2.7,61.2033623082,25.3837777524,0,25.3837777524,35.76,2.7,35.8617846739,132.16
2022-03-30 13:30:00,24.7544444197,0.0,24.7544444197,24.7544444197,0,24.7544444197,0.0,0.0,0.0,134.21,57.8844444197,-51.55,77.5113630752,24.7544444197,0,24.7544444197,33.13,-51.55,61.2780499037,124.38,58.4944444197,2.21,58.5361779412,24.7544444197,0,24.7544444197,33.74,2.21,33.8123010161,132.33
2022-03-30 14:00:00,23.7177777541,0.0,23.7177777541,23.7177777541,0,23.7177777541,0.0,0.0,0.0,134.21,55.9777777541,-51.81,76.2744236444,23.7177777541,0,23.7177777541,32.26,-51.81,61.0326445437,124.47,56.5677777541,2.01,56.6034767486,23.7177777541,0,23.7177777541,32.85,2.01,32.9114357025,132.41
2022-03-30 14:30:00,21.7874444227,0.0,21.7874444227,21.7874444227,0,21.7874444227,0.0,0.0,0.0,134.38,56.3974444227,-52.08,76.7658657048,21.7874444227,0,21.7874444227,34.61,-52.08,62.5314201022,124.64,56.9974444227,1.85,57.0274597954,21.7874444227,0,21.7874444227,35.21,1.85,35.2585677531,132.54
2022-03-30 15:00:00,20.6163333127,0.0,20.6163333127,20.6163333127,0,20.6163333127,0.0,0.0,0.0,134.66,57.0163333127,-53.01,77.8519258877,20.6163333127,0,20.6163333127,36.4,-53.01,64.3041219519,125.0,57.6163333127,1.22,57.6292483415,20.6163333127,0,20.6163333127,37.0,1.22,37.0201080495,132.93
2022-03-30 15:30:00,20.4689999795,0.0,20.4689999795,20.4689999795,0,20.4689999795,0.0,0.0,0.0,134.77,56.8589999795,-53.75,78.2432641105,20.4689999795,0,20.4689999795,36.39,-53.75,64.9098960098,125.15,57.4689999795,0.63,57.4724530418,20.4689999795,0,20.4689999795,37.0,0.63,37.0053631248,132.93
2022-03-30 16:00:00,18.1969999818,0.0,18.1969999818,18.1969999818,0,18.1969999818,0.0,0.0,0.0,134.63,59.3969999818,-53.87,80.1871592391,18.1969999818,0,18.1969999818,41.2,-53.87,67.8190010248,125.05,59.9569999818,0.38,59.9582041661,18.1969999818,0,18.1969999818,41.76,0.38,41.7617288914,132.93
2022-03-30 16:30:00,13.9833333193,0.0,13.9833333193,13.9833333193,0,13.9833333193,0.0,0.0,0.0,134.63,65.9933333194,-53.61,85.0244208601,13.9833333193,0,13.9833333193,52.01,-53.61,74.6931871057,124.97,66.5633333194,0.6000000000000001,66.5660374559,13.9833333193,0,13.9833333193,52.58,0.6000000000000001,52.5834232435,132.79
2022-03-30 17:00:00,12.1985555434,0.0,12.1985555434,12.1985555434,0,12.1985555434,0.0,0.0,0.0,134.36,71.3785555434,-53.47,89.1848590931,12.1985555434,0,12.1985555434,59.18,-53.47,79.7578416207,124.68,71.9485555434,0.51,71.9503630622,12.1985555434,0,12.1985555434,59.75,0.51,59.7521765294,132.45
2022-03-30 17:30:00,10.1469999899,0.0,10.1469999899,10.1469999899,0,10.1469999899,0.0,0.0,0.0,134.19,76.2569999899,-53.0,92.8661943199,10.1469999899,0,10.1469999899,66.11,-53.0,84.7321196477,124.4,76.8069999899,0.8300000000000001,76.8114844762,10.1469999899,0,10.1469999899,66.66,0.8300000000000001,66.6651670665,132.17
2022-03-30 18:00:00,9.0994444353,0.0,9.0994444353,9.0994444353,0,9.0994444353,0.0,0.0,0.0,134.05,80.1494444353,-52.68,95.9120213701,9.0994444353,0,9.0994444353,71.05,-52.68,88.4493352151,124.21,80.7194444353,0.91,80.7245737675,9.0994444353,0,9.0994444353,71.62,0.91,71.6257809731,131.95
2022-03-30 18:30:00,10.732777767,0.0,10.732777767,10.732777767,0,10.732777767,0.0,0.0,0.0,133.59,81.592777767,-53.35,97.4864292286,10.732777767,0,10.732777767,70.86,-53.35,88.6981516155,123.93,82.182777767,0.0,82.182777767,10.732777767,0,10.732777767,71.45,0.0,71.45,131.69
2022-03-30 19:00:00,8.6364444358,0.0,8.6364444358,8.6364444358,0,8.6364444358,0.0,0.0,0.0,133.48,83.0964444358,-51.94,97.993788976,8.6364444358,0,8.6364444358,74.46,-51.94,90.7857654041,123.64,83.6164444358,1.21,83.6251988344,8.6364444358,0,8.6364444358,74.98,1.21,74.9897626346,131.38
2022-03-30 19:30:00,7.3245555482,0.0,7.3245555482,7.3245555482,0,7.3245555482,0.0,0.0,0.0,133.59,83.6945555482,-51.65,98.3488745661,7.3245555482,0,7.3245555482,76.37,-51.65,92.1959836435,123.64,84.2545555482,1.5899999999999999,84.2695569623,7.3245555482,0,7.3245555482,76.93,1.5899999999999999,76.9464294168,131.38
2022-03-30 20:00:00,8.0882222141,0.0,8.0882222141,8.0882222141,0,8.0882222141,0.0,0.0,0.0,133.81,82.1682222141,-53.22,97.8978301181,8.0882222141,0,8.0882222141,74.08,-53.22,91.2152114507,124.02,82.7182222141,0.21,82.7184887813,8.0882222141,0,8.0882222141,74.63,0.21,74.630295457,131.79
2022-03-30 20:30:00,4.5591111066,0.0,4.5591111066,4.5591111066,0,4.5591111066,0.0,0.0,0.0,134.08,85.0991111066,-51.91,99.6820285263,4.5591111066,0,4.5591111066,80.54,-51.91,95.8193075533,124.13,85.6391111066,1.57,85.6535011025,4.5591111066,0,4.5591111066,81.08,1.57,81.0951989948,131.87
2022-03-30 21:00:00,2.9796666636999998,0.0,2.9796666636999998,2.9796666636999998,0,2.9796666636999998,0.0,0.0,0.0,131.81,81.9396666637,-51.69,96.8811905013,2.9796666636999998,0,2.9796666636999998,78.96,-51.69,94.3744547004,123.32,81.3996666637,11.99,82.2779790282,2.9796666636999998,0,2.9796666636999998,78.42,11.99,79.3313084475,131.04
2022-03-30 21:30:00,2.9047777749,0.0,2.9047777749,2.9047777749,0,2.9047777749,0.0,0.0,0.0,131.51,79.4847777749,-53.98,96.0815814708,2.9047777749,0,2.9047777749,76.58,-53.98,93.6927788039,123.86,78.4847777749,16.22,80.1433012944,2.9047777749,0,2.9047777749,75.58,16.22,77.3008719226,131.59
2022-03-30 22:00:00,2.9518888859,0.0,2.9518888859,2.9518888859,0,2.9518888859,0.0,0.0,0.0,132.03,74.3718888859,-56.58,93.4477086742,2.9518888859,0,2.9518888859,71.42,-56.58,91.11593055,124.62,73.4918888859,14.53,74.9144754505,2.9518888859,0,2.9518888859,70.54,14.53,72.0209171005,132.37
2022-03-30 22:30:00,2.866888886,0.0,2.866888886,2.866888886,0,2.866888886,0.0,0.0,0.0,132.46,69.116888886,-59.04,90.9003076413,2.866888886,0,2.866888886,66.25,-59.04,88.7399802795,125.3,68.376888886,12.93,69.5886760453,2.866888886,0,2.866888886,65.51,12.93,66.7738346959,133.09
2022-03-30 23:00:00,2.8371111083000002,0.0,2.8371111083000002,2.8371111083000002,0,2.8371111083000002,0.0,0.0,0.0,131.0,62.2971111083,-57.78,84.9673964085,2.8371111083000002,0,2.8371111083000002,59.46,-57.78,82.9097099259,123.46,62.0171111083,7.69,62.492064858,2.8371111083000002,0,2.8371111083000002,59.18,7.69,59.6775376503,131.21
2022-03-30 23:30:00,2.8739999971,0.0,2.8739999971,2.8739999971,0,2.8739999971,0.0,0.0,0.0,133.54,53.1039999971,-58.96,79.3493315391,2.8739999971,0,2.8739999971,50.23,-58.96,77.455371021,124.53,53.6439999971,-4.1,53.800452932,2.8739999971,0,2.8739999971,50.77,-4.1,50.9352814854,132.34
2022-03-31 00:00:00,2.9705555526,0.0,2.9705555526,2.9705555526,0,2.9705555526,0.0,0.0,0.0,133.96,50.6905555526,-55.6,75.2389023194,2.9705555526,0,2.9705555526,47.72,-55.6,73.2704469756,124.53,51.2505555526,-1.92,51.2865074308,2.9705555526,0,2.9705555526,48.28,-1.92,48.3181622167,132.34
2022-03-31 00:30:00,3.0444444414,0.0,3.0444444414,3.0444444414,0,3.0444444414,0.0,0.0,0.0,134.19,49.9144444414,-55.74,74.8224522713,3.0444444414,0,3.0444444414,46.87,-55.74,72.8268116836,124.73,50.4944444414,-1.83,50.5275946335,3.0444444414,0,3.0444444414,47.45,-1.83,47.4852756126,132.59
2022-03-31 01:00:00,3.0822222191,0.0,3.0822222191,3.0822222191,0,3.0822222191,0.0,0.0,0.0,133.23,48.9722222191,-55.72,74.1821875458,3.0822222191,0,3.0822222191,45.89,-55.72,72.1845585981,123.9,49.5122222191,-2.56,49.5783596852,3.0822222191,0,3.0822222191,46.43,-2.56,46.5005215025,131.7
2022-03-31 01:30:00,3.1168888858,0.0,3.1168888858,3.1168888858,0,3.1168888858,0.0,0.0,0.0,132.93,52.7868888858,-54.57,75.9232542653,3.1168888858,0,3.1168888858,49.67,-54.57,73.7902012465,123.46,53.3168888858,-1.71,53.3443037302,3.1168888858,0,3.1168888858,50.2,-1.71,50.2291160583,131.32
2022-03-31 02:00:00,3.0853333302,0.0,3.0853333302,3.0853333302,0,3.0853333302,0.0,0.0,0.0,132.55,53.6553333302,-53.33,75.6504044588,3.0853333302,0,3.0853333302,50.57,-53.33,73.4943113445,122.94,54.1953333302,-0.81,54.2013860965,3.0853333302,0,3.0853333302,51.11,-0.81,51.1164181061,130.83
2022-03-31 02:30:00,3.1373333302,0.0,3.1373333302,3.1373333302,0,3.1373333302,0.0,0.0,0.0,132.85,53.4673333302,-53.4,75.5666310844,3.1373333302,0,3.1373333302,50.33,-53.4,73.3803032155,123.24,54.0073333302,-0.68,54.0116140607,3.1373333302,0,3.1373333302,50.87,-0.68,50.8745447154,131.16
2022-03-31 03:00:00,3.1563333302,0.0,3.1563333302,3.1563333302,0,3.1563333302,0.0,0.0,0.0,133.21,52.0063333302,-53.96,74.9422464732,3.1563333302,0,3.1563333302,48.85,-53.96,72.7873897045,123.64,52.5463333302,-0.96,52.5551020021,3.1563333302,0,3.1563333302,49.39,-0.96,49.3993289428,131.51
2022-03-31 03:30:00,3.1536666635,0.0,3.1536666635,3.1536666635,0,3.1536666635,0.0,0.0,0.0,133.48,50.8236666635,-54.35,74.4108029329,3.1536666635,0,3.1536666635,47.67,-54.35,72.2935086989,123.93,51.3636666635,-1.13,51.3760951525,3.1536666635,0,3.1536666635,48.21,-1.13,48.2232412847,131.82
2022-03-31 04:00:00,3.0127777748,0.0,3.0127777748,3.0127777748,0,3.0127777748,0.0,0.0,0.0,133.63,50.1027777748,-54.75,74.2148963534,3.0127777748,0,3.0127777748,47.09,-54.75,72.2151687667,124.09,50.6427777748,-1.42,50.662681934,3.0127777748,0,3.0127777748,47.63,-1.42,47.6511626301,132.01
2022-03-31 04:30:00,2.9993333303,0.0,2.9993333303,2.9993333303,0,2.9993333303,0.0,0.0,0.0,133.55,49.4093333303,-54.74,73.7410999386,2.9993333303,0,2.9993333303,46.41,-54.74,71.7659787086,124.01,49.9393333303,-1.42,49.9595177467,2.9993333303,0,2.9993333303,46.94,-1.42,46.9614735714,131.92
2022-03-31 05:00:00,3.0217777748,0.0,3.0217777748,3.0217777748,0,3.0217777748,0.0,0.0,0.0,133.73,49.5617777748,-54.93,73.9842869547,3.0217777748,0,3.0217777748,46.54,-54.93,71.9949755191,124.18,50.0817777748,-1.45,50.1027640463,3.0217777748,0,3.0217777748,47.06,-1.45,47.0823332047,132.11
2022-03-31 05:30:00,2.9251111082000003,0.0,2.9251111082000003,2.9251111082000003,0,2.9251111082000003,0.0,0.0,0.0,133.34,51.6451111082,-54.57,75.1338964874,2.9251111082000003,0,2.9251111082000003,48.72,-54.57,73.1541065149,123.76,52.1651111082,-1.32,52.1818092531,2.9251111082000003,0,2.9251111082000003,49.24,-1.32,49.257689755,131.7
2022-03-31 06:00:00,2.9476666637,0.0,2.9476666637,2.9476666637,0,2.9476666637,0.0,0.0,0.0,133.34,57.1276666637,-54.71,79.0996485355,2.9476666637,0,2.9476666637,54.18,-54.71,76.9977694482,123.76,57.6276666637,-1.4,57.6446698759,2.9476666637,0,2.9476666637,54.68,-1.4,54.6979195217,131.7
2022-03-31 06:30:00,2.9445555526,0.0,2.9445555526,2.9445555526,0,2.9445555526,0.0,0.0,0.0,133.26,67.1645555526,-53.22,85.6939083166,2.9445555526,0,2.9445555526,64.22,-53.22,83.4060957005,123.53,67.6545555526,-0.04,67.6545673774,2.9445555526,0,2.9445555526,64.71,-0.04,64.7100123628,131.48
2022-03-31 07:00:00,2.9782222192,0.0,2.9782222192,2.9782222192,0,2.9782222192,0.0,0.0,0.0,134.04,72.9082222192,-51.02,88.9867926558,2.9782222192,0,2.9782222192,69.93,-51.02,86.5635333151,123.92,73.3982222192,2.54,73.4421583625,2.9782222192,0,2.9782222192,70.42,2.54,70.4657931198,131.9
2022-03-31 07:30:00,4.6116666621,0.0,4.6116666621,4.6116666621,0,4.6116666621,0.0,0.0,0.0,133.56,80.3116666621,-48.16,93.6448044583,4.6116666621,0,4.6116666621,75.7,-48.16,89.7210989679,123.13,80.8016666621,4.79,80.9435200332,4.6116666621,0,4.6116666621,76.19,4.79,76.340423106,131.14
2022-03-31 08:00:00,7.2713333261,0.0,7.2713333261,7.2713333261,0,7.2713333261,0.0,0.0,0.0,133.13,83.4513333261,-46.86,95.707808636,7.2713333261,0,7.2713333261,76.18,-46.86,89.4385375551,122.69,83.9613333261,5.65,84.1512209887,7.2713333261,0,7.2713333261,76.69,5.65,76.8978452234,130.67
2022-03-31 08:30:00,10.158111101,0.0,10.158111101,10.158111101,0,10.158111101,0.0,0.0,0.0,133.26,81.928111101,-49.82,95.8866403029,10.158111101,0,10.158111101,71.77,-49.82,87.366843253,123.1,82.488111101,3.04,82.5441098626,10.158111101,0,10.158111101,72.33,3.04,72.3938567836,131.08
2022-03-31 09:00:00,13.6224444308,0.0,13.6224444308,13.6224444308,0,13.6224444308,0.0,0.0,0.0,133.34,78.7024444308,-49.66,93.0601437748,13.6224444308,0,13.6224444308,65.08,-49.66,81.8628242855,123.19,79.2524444308,3.29,79.3207037807,13.6224444308,0,13.6224444308,65.63,3.29,65.7124113087,131.18
2022-03-31 09:30:00,16.7206666499,0.0,16.7206666499,16.7206666499,0,16.7206666499,0.0,0.0,0.0,133.34,76.7506666499,-49.25,91.1933513542,16.7206666499,0,16.7206666499,60.03,-49.25,77.6476876668,123.19,77.3106666499,3.61,77.394904728,16.7206666499,0,16.7206666499,60.59,3.61,60.6974480518,131.18
2022-03-31 10:00:00,22.5974444218,0.0,22.5974444218,22.5974444218,0,22.5974444218,0.0,0.0,0.0,133.34,74.4774444218,-49.89,89.6431917527,22.5974444218,0,22.5974444218,51.88,-49.89,71.9760133656,123.31,75.0574444218,3.03,75.1185786816,22.5974444218,0,22.5974444218,52.46,3.03,52.5474309553,131.29
2022-03-31 10:30:00,25.859888863,0.0,25.859888863,25.859888863,0,25.859888863,0.0,0.0,0.0,132.89,68.229888863,-51.27,85.3459467946,25.859888863,0,25.859888863,42.37,-51.27,66.5118771348,123.11,68.779888863,1.5,68.796243444,25.859888863,0,25.859888863,42.92,1.5,42.9462035575,131.1
2022-03-31 11:00:00,24.5617777532,0.0,24.5617777532,24.5617777532,0,24.5617777532,0.0,0.0,0.0,132.68,68.4617777532,-49.92,84.7291060565,24.5617777532,0,24.5617777532,43.9,-49.92,66.4771870644,122.79,69.0017777532,2.59,69.0503688122,24.5617777532,0,24.5617777532,44.44,2.59,44.5154096915,130.78
2022-03-31 11:30:00,26.0796666406,0.0,26.0796666406,26.0796666406,0,26.0796666406,0.0,0.0,0.0,132.68,67.5096666406,-49.52,83.7244617177,26.0796666406,0,26.0796666406,41.43,-49.52,64.565279369,122.79,68.0896666406,2.96,68.1539749628,26.0796666406,0,26.0796666406,42.01,2.96,42.1141508284,130.78
2022-03-31 12:00:00,28.4239999716,0.0,28.4239999716,28.4239999716,0,28.4239999716,0.0,0.0,0.0,132.9,63.5839999716,-51.15,81.6042128348,28.4239999716,0,28.4239999716,35.16,-51.15,62.0688980086,123.18,64.1339999716,1.62,64.1544569952,28.4239999716,0,28.4239999716,35.71,1.62,35.7467271229,131.16
2022-03-31 12:30:00,29.4642221928,0.0,29.4642221928,29.4642221928,0,29.4642221928,0.0,0.0,0.0,132.9,62.7442221928,-51.27,81.0274664455,29.4642221928,0,29.4642221928,33.28,-51.27,61.1242284205,123.18,63.2842221928,1.54,63.3029571074,29.4642221928,0,29.4642221928,33.82,1.54,33.8550439374,131.16
2022-03-31 13:00:00,27.0172221952,0.0,27.0172221952,27.0172221952,0,27.0172221952,0.0,0.0,0.0,133.12,64.7672221952,-50.72,82.2636704195,27.0172221952,0,27.0172221952,37.75,-50.72,63.2264256462,123.32,65.3172221952,2.2,65.354261646,27.0172221952,0,27.0172221952,38.3,2.2,38.3631333444,131.29
2022-03-31 13:30:00,24.7001110864,0.0,24.7001110864,24.7001110864,0,24.7001110864,0.0,0.0,0.0,133.86,61.1501110864,-50.2,79.1162188548,24.7001110864,0,24.7001110864,36.45,-50.2,62.0374282188,123.93,61.7501110864,3.17,61.8314250134,24.7001110864,0,24.7001110864,37.05,3.17,37.1853654009,131.93
2022-03-31 14:00:00,25.7409999743,0.0,25.7409999743,25.7409999743,0,25.7409999743,0.0,0.0,0.0,133.86,54.3609999743,-50.66,74.3071592661,25.7409999743,0,25.7409999743,28.62,-50.66,58.1853933561,124.09,54.9509999743,2.68,55.0163139275,25.7409999743,0,25.7409999743,29.21,2.68,29.3326865459,132.06
2022-03-31 14:30:00,24.0365555315,0.0,24.0365555315,24.0365555315,0,24.0365555315,0.0,0.0,0.0,134.15,53.4065555315,-50.99,73.8392867906,24.0365555315,0,24.0365555315,29.37,-50.99,58.8436657594,124.31,53.9965555315,2.58,54.058157657,24.0365555315,0,24.0365555315,29.96,2.58,30.0708829268,132.28
2022-03-31 15:00:00,23.2077777546,0.0,23.2077777546,23.2077777546,0,23.2077777546,0.0,0.0,0.0,134.25,53.4177777546,-51.33,74.0825747409,23.2077777546,0,23.2077777546,30.21,-51.33,59.5601628608,124.41,53.9977777546,2.37,54.0497632042,23.2077777546,0,23.2077777546,30.79,2.37,30.881078349,132.4
2022-03-31 15:30:00,22.9309999771,0.0,22.9309999771,22.9309999771,0,22.9309999771,0.0,0.0,0.0,134.62,55.7309999771,-49.33,74.4271002958,22.9309999771,0,22.9309999771,32.8,-49.33,59.2392513457,124.59,56.2809999771,4.45,56.4566511442,22.9309999771,0,22.9309999771,33.35,4.45,33.6455792044,132.57
2022-03-31 16:00:00,21.399444423,0.0,21.399444423,21.399444423,0,21.399444423,0.0,0.0,0.0,134.53,58.479444423,-49.06,76.3330139588,21.399444423,0,21.399444423,37.08,-49.06,61.4964226602,124.45,59.039444423,4.63,59.2207134184,21.399444423,0,21.399444423,37.64,4.63,37.9236931218,132.42
2022-03-31 16:30:00,21.0161110901,0.0,21.0161110901,21.0161110901,0,21.0161110901,0.0,0.0,0.0,134.03,62.2961110901,-48.27,78.8086185449,21.0161110901,0,21.0161110901,41.28,-48.27,63.5140244356,123.87,62.8361110901,4.99,63.0339349631,21.0161110901,0,21.0161110901,41.82,4.99,42.1166534758,131.85
2022-03-31 17:00:00,17.5014444269,0.0,17.5014444269,17.5014444269,0,17.5014444269,0.0,0.0,0.0,133.57,66.6514444269,-48.15,82.2243123668,17.5014444269,0,17.5014444269,49.15,-48.15,68.8051233558,123.38,67.1814444269,4.77,67.3505707124,17.5014444269,0,17.5014444269,49.68,4.77,49.9084692212,131.35
2022-03-31 17:30:00,14.5066666522,0.0,14.5066666522,14.5066666522,0,14.5066666522,0.0,0.0,0.0,133.12,71.7266666522,-47.33,85.935112783,14.5066666522,0,14.5066666522,57.22,-47.33,74.2580453554,122.8,72.2666666522,5.12,72.4478123135,14.5066666522,0,14.5066666522,57.76,5.12,57.9864811831,130.78
2022-03-31 18:00:00,11.815777766,0.0,11.815777766,11.815777766,0,11.815777766,0.0,0.0,0.0,132.6,77.705777766,-46.39,90.4998342441,11.815777766,0,11.815777766,65.89,-46.39,80.5824062684,122.15,78.225777766,5.58,78.4245414847,11.815777766,0,11.815777766,66.41,5.58,66.6440132345,130.14
2022-03-31 18:30:00,8.6541111025,0.0,8.6541111025,8.6541111025,0,8.6541111025,0.0,0.0,0.0,131.97,80.4541111025,-48.49,93.936915498,8.6541111025,0,8.6541111025,71.8,-48.49,86.6401760155,121.76,80.9941111025,3.18,81.0565138239,8.6541111025,0,8.6541111025,72.34,3.18,72.4098612069,129.74
2022-03-31 19:00:00,6.6215555489,0.0,6.6215555489,6.6215555489,0,6.6215555489,0.0,0.0,0.0,131.67,80.0215555489,-45.24,91.9244632972,6.6215555489,0,6.6215555489,73.4,-45.24,86.2219090487,122.18,80.3815555489,6.11,80.6134391554,6.6215555489,0,6.6215555489,73.76,6.11,74.0126320299,130.17
2022-03-31 19:30:00,4.1524444403,0.0,4.1524444403,4.1524444403,0,4.1524444403,0.0,0.0,0.0,131.55,82.0124444403,-37.17,90.0424896539,4.1524444403,0,4.1524444403,77.86,-37.17,86.2773927515,123.74,81.8424444403,15.39,83.2768744128,4.1524444403,0,4.1524444403,77.69,15.39,79.1996729791,131.77
2022-03-31 20:00:00,3.004999997,0.0,3.004999997,3.004999997,0,3.004999997,0.0,0.0,0.0,131.45,82.034999997,-37.25,90.0960805169,3.004999997,0,3.004999997,79.03,-37.25,87.3687781762,123.65,81.874999997,15.23,83.2794604,3.004999997,0,3.004999997,78.87,15.23,80.3270178707,131.66
2022-03-31 20:30:00,3.0518888858,0.0,3.0518888858,3.0518888858,0,3.0518888858,0.0,0.0,0.0,131.85,82.0418888858,-37.53,90.2184705698,3.0518888858,0,3.0518888858,78.99,-37.53,87.4523927631,124.08,81.8718888858,15.26,83.2818935288,3.0518888858,0,3.0518888858,78.82,15.26,80.2836222402,132.08
2022-03-31 21:00:00,3.0093333303,0.0,3.0093333303,3.0093333303,0,3.0093333303,0.0,0.0,0.0,132.38,78.9293333303,-39.49,88.2570096931,3.0093333303,0,3.0093333303,75.92,-39.49,85.5763197386,124.82,78.8093333303,13.88,80.0222807721,3.0093333303,0,3.0093333303,75.8,13.88,77.0603296126,132.8
2022-03-31 21:30:00,3.0048888859,0.0,3.0048888859,3.0048888859,0,3.0048888859,0.0,0.0,0.0,133.08,74.7748888859,-46.18,87.8855870316,3.0048888859,0,3.0048888859,71.77,-46.18,85.3435721071,125.08,74.8848888859,8.01,75.312062005,3.0048888859,0,3.0048888859,71.88,8.01,72.3249230902,133.03
2022-03-31 22:00:00,2.9461111082,0.0,2.9461111082,2.9461111082,0,2.9461111082,0.0,0.0,0.0,133.88,68.9461111082,-56.09,88.8799996452,2.9461111082,0,2.9461111082,66.0,-56.09,86.6145951904,124.26,69.5161111082,-2.48,69.5603342689,2.9461111082,0,2.9461111082,66.57,-2.48,66.6161789658,132.22
2022-03-31 22:30:00,2.9814444415,0.0,2.9814444415,2.9814444415,0,2.9814444415,0.0,0.0,0.0,134.3,64.8814444415,-53.67,84.2025577569,2.9814444415,0,2.9814444415,61.9,-53.67,81.9272781191,124.45,65.4614444415,0.1,65.4615208223,2.9814444415,0,2.9814444415,62.48,0.1,62.4800800256,132.43
2022-03-31 23:00:00,2.8494444416,0.0,2.8494444416,2.8494444416,0,2.8494444416,0.0,0.0,0.0,133.69,60.1894444416,-54.14,80.9562154636,2.8494444416,0,2.8494444416,57.34,-54.14,78.8607329411,123.98,60.7494444416,-0.85,60.755390707,2.8494444416,0,2.8494444416,57.9,-0.85,57.9062388694,131.97
2022-03-31 23:30:00,2.7905555528,0.0,2.7905555528,2.7905555528,0,2.7905555528,0.0,0.0,0.0,133.81,56.6005555528,-54.98,78.9076884016,2.7905555528,0,2.7905555528,53.81,-54.98,76.9305953441,124.18,57.1605555528,-1.47,57.1794544491,2.7905555528,0,2.7905555528,54.37,-1.47,54.3898685419,132.17
2022-04-01 00:00:00,2.7274444417,0.0,2.7274444417,2.7274444417,0,2.7274444417,0.0,0.0,0.0,134.24,53.8974444417,-55.57,77.4142068186,2.7274444417,0,2.7274444417,51.17,-55.57,75.5406764598,124.62,54.4474444417,-1.6800000000000002,54.4733568475,2.7274444417,0,2.7274444417,51.72,-1.6800000000000002,51.7472781893,132.62
